"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 07:37:17","78.8797","43.7","215.52","416","60.03","22"
"05/14/12 07:42:18","78.884","56.2","214.88","101","60.03","22"
"05/14/12 07:47:18","78.888","60.6","214.76","333","60.03","23"
"05/14/12 07:52:16","78.893","66.7","214.1","338","60.03","23"
"05/14/12 07:57:17","78.8984","70.5","214.39","358","60.03","23"
"05/14/12 08:02:17","78.904","74.9","215.26","374","60.03","23"
"05/14/12 08:07:17","78.91","78.9","214.94","394","60.0","23"
"05/14/12 08:12:17","78.9162","82.7","214.34","411","60.03","23"
"05/14/12 08:17:18","78.9229","86.6","215.23","427","60.03","24"
"05/14/12 08:22:16","78.9297","90.4","215.86","443","60.0","24"
"05/14/12 08:27:17","78.9369","94.2","215.23","460","60.07","24"
"05/14/12 08:32:18","78.9444","98.9","215.17","472","60.03","24"
"05/14/12 08:37:17","78.9522","102.2","215.24","489","60.03","24"
"05/14/12 08:42:17","78.9602","105.5","215.71","504","60.0","24"
"05/14/12 08:47:17","78.9686","109.1","215.75","520","60.03","24"
"05/14/12 08:52:17","78.9773","112.9","216.59","535","60.0","25"
"05/14/12 08:57:16","78.9862","115.9","215.53","553","60.03","25"
"05/14/12 09:02:17","78.9953","118.6","216.34","558","60.0","25"
"05/14/12 09:07:17","79.0047","121.4","215.94","574","60.0","25"
"05/14/12 09:12:16","79.0142","124.3","215.67","587","60.0","25"
"05/14/12 09:17:17","79.0241","127.8","216.34","597","60.0","26"
"05/14/12 09:22:17","79.0341","129.9","216.18","611","60.03","26"
"05/14/12 09:27:16","79.0444","132.7","215.94","625","60.03","26"
"05/14/12 09:32:17","79.0548","136.4","216.32","637","60.03","26"
"05/14/12 09:37:16","79.0655","137.8","215.77","644","60.03","27"
"05/14/12 09:42:17","79.076","140.1","216.35","655","60.03","27"
"05/14/12 09:47:16","79.0871","142.6","215.75","669","60.0","27"
"05/14/12 09:52:18","79.0983","144.5","216.37","673","60.03","28"
"05/14/12 09:57:17","79.1097","146.9","216.03","683","60.03","28"
"05/14/12 10:02:17","79.1212","149.3","216.22","696","60.0","29"
"05/14/12 10:07:17","79.133","151.2","216.29","703","60.0","29"
"05/14/12 10:12:16","79.1448","153.2","216.45","709","60.03","30"
"05/14/12 10:17:17","79.1568","154.1","217.05","715","60.03","30"
"05/14/12 10:22:17","79.1689","156.4","216.81","720","60.03","31"
"05/14/12 10:27:17","79.1811","158.4","216.24","734","60.03","31"
"05/14/12 10:32:17","79.1935","159.8","216.45","736","60.0","31"
"05/14/12 10:37:16","79.206","160.8","216.8","743","60.0","32"
"05/14/12 10:42:17","79.2186","161.9","216.82","745","60.0","32"
"05/14/12 10:47:17","79.2312","162.9","215.97","751","60.0","32"
"05/14/12 10:52:18","79.244","164.5","216.04","758","60.03","33"
"05/14/12 10:57:17","79.2569","166.4","217.16","763","60.03","33"
"05/14/12 11:02:18","79.2699","166.6","216.75","769","60.0","34"
"05/14/12 11:07:18","79.283","168.1","217.98","765","60.0","34"
"05/14/12 11:12:18","79.2961","169.9","216.9","775","60.03","35"
"05/14/12 11:17:16","79.3093","170.9","217.37","783","60.0","35"
"05/14/12 11:22:17","79.3227","172.4","218.47","784","60.0","35"
"05/14/12 11:27:17","79.3363","173.9","216.35","797","60.03","35"
"05/14/12 11:32:18","79.3497","174.0","216.79","798","60.03","36"
"05/14/12 11:37:17","79.3633","175.1","217.06","799","60.03","36"
"05/14/12 11:42:17","79.3769","174.7","217.31","799","60.03","37"
"05/14/12 11:47:16","79.3905","175.7","217.69","799","60.03","37"
"05/14/12 11:52:16","79.4042","175.9","217.94","803","60.03","37"
"05/14/12 11:57:17","79.418","177.1","217.41","807","60.07","37"
"05/14/12 12:02:16","79.4318","178.5","216.08","808","60.0","38"
"05/14/12 12:07:17","79.4458","178.1","217.37","815","60.03","38"
"05/14/12 12:12:17","79.4596","176.3","216.35","813","60.03","38"
"05/14/12 12:17:16","79.4733","174.9","217.3","801","60.07","38"
"05/14/12 12:22:17","79.487","177.1","216.88","807","60.03","38"
"05/14/12 12:27:18","79.5008","176.9","216.75","809","60.03","38"
"05/14/12 12:32:17","79.5146","178.2","216.59","809","60.0","38"
"05/14/12 12:37:17","79.5284","177.3","216.94","812","60.07","38"
"05/14/12 12:42:17","79.5423","176.3","216.78","808","60.0","38"
"05/14/12 12:47:18","79.5561","177.7","216.6","811","60.03","38"
"05/14/12 12:52:18","79.5699","173.7","216.46","799","60.03","38"
"05/14/12 12:57:16","79.5836","173.3","216.67","796","60.03","38"
"05/14/12 13:02:17","79.5973","176.2","216.11","805","60.03","38"
"05/14/12 13:07:17","79.6112","175.8","217.25","798","60.0","37"
"05/14/12 13:12:18","79.6248","174.2","216.62","793","60.03","37"
"05/14/12 13:17:17","79.6383","172.2","217.1","787","60.0","38"
"05/14/12 13:27:17","79.6652","171.8","217.0","787","60.0","37"
"05/14/12 13:32:17","79.6786","170.1","216.94","783","60.07","38"
"05/14/12 13:37:17","79.6919","171.9","216.94","783","60.0","38"
"05/14/12 13:42:18","79.7052","170.2","216.41","779","60.03","38"
"05/14/12 13:47:18","79.7184","168.5","216.85","774","60.03","38"
"05/14/12 13:52:18","79.7315","166.4","217.13","764","60.0","38"
"05/14/12 13:57:17","79.7442","161.9","216.65","746","60.07","38"
"05/14/12 14:02:17","79.7568","161.4","216.82","747","60.07","38"
"05/14/12 14:07:18","79.7692","157.2","217.29","724","60.07","38"
"05/14/12 14:12:18","79.7814","154.0","217.51","708","60.0","38"
"05/14/12 14:17:16","79.7933","153.2","217.62","701","60.0","38"
"05/14/12 14:22:17","79.8053","152.3","217.81","703","60.03","37"
"05/14/12 14:27:18","79.8172","152.6","217.72","700","60.03","37"
"05/14/12 14:32:17","79.8289","150.0","216.89","693","60.0","37"
"05/14/12 14:37:16","79.8406","149.9","217.23","689","60.03","37"
"05/14/12 14:42:17","79.8521","143.5","217.36","665","60.03","37"
"05/14/12 14:47:18","79.8627","129.9","216.77","605","60.03","37"
"05/14/12 14:52:16","79.8729","135.9","217.6","630","60.0","37"
"05/14/12 14:57:17","79.8837","132.8","216.9","619","60.03","37"
"05/14/12 15:02:17","79.8941","132.1","217.83","613","60.0","37"
"05/14/12 15:07:18","79.9041","130.9","216.89","610","60.07","37"
"05/14/12 15:12:16","79.9139","124.4","217.15","583","60.0","37"
"05/14/12 15:17:17","79.9238","125.7","216.21","589","60.03","37"
"05/14/12 15:22:18","79.9334","121.8","215.84","573","60.0","37"
"05/14/12 15:27:18","79.9426","119.7","216.29","563","60.03","37"
"05/14/12 15:32:17","79.9517","116.7","215.53","550","60.03","37"
"05/14/12 15:37:17","79.9608","114.8","215.92","548","60.03","37"
"05/14/12 15:42:18","79.9698","120.1","216.41","568","60.0","36"
"05/14/12 15:47:16","79.9788","113.5","216.23","541","60.03","36"
"05/14/12 15:52:17","79.9874","109.3","215.83","524","60.03","36"
"05/14/12 15:57:18","79.9958","106.1","215.84","505","60.0","36"
"05/14/12 16:02:17","80.0039","103.4","215.85","493","60.03","36"
"05/14/12 16:07:16","80.0118","100.3","215.87","483","60.03","35"
"05/14/12 16:12:17","80.0197","102.2","215.79","488","60.03","35"
"05/14/12 16:17:18","80.0274","97.2","215.62","470","60.03","35"
"05/14/12 16:22:17","80.0347","92.9","216.28","448","60.0","35"
"05/14/12 16:27:18","80.042","90.3","215.56","442","60.07","35"
"05/14/12 16:32:17","80.049","91.1","215.99","440","60.03","35"
"05/14/12 16:37:18","80.056","89.5","215.49","438","60.03","35"
"05/14/12 16:42:18","80.0627","77.0","215.29","384","60.03","34"
"05/14/12 16:47:16","80.0688","75.8","215.0","380","60.03","34"
"05/14/12 16:52:17","80.0734","39.3","214.78","192","60.0","34"
"05/14/12 16:57:18","80.078","56.9","215.64","95","60.03","33"
"05/14/12 17:02:18","80.0826","63.7","214.25","96","60.03","33"
"05/14/12 17:07:17","80.0876","66.7","214.26","338","60.03","33"
"05/14/12 17:12:18","80.093","68.9","214.4","349","60.03","33"
"05/14/12 17:17:17","80.0982","64.0","214.19","328","60.0","32"
"05/14/12 17:22:18","80.1027","57.5","214.35","188","60.03","32"
"05/14/12 17:27:18","80.107","44.9","214.31","392","60.03","32"
"05/14/12 17:32:18","80.1109","54.4","214.25","292","60.03","32"
"05/14/12 17:37:17","80.1144","32.9","213.64","323","60.0","32"
"05/14/12 17:42:17","80.1173","30.6","214.08","271","60.03","32"
"05/14/12 17:47:17","80.12","41.9","214.72","168","60.03","32"
"05/14/12 17:52:16","80.1229","39.8","213.51","277","60.03","32"
"05/14/12 17:57:17","80.1254","36.4","214.23","127","60.03","31"
"05/14/12 18:02:17","80.1278","31.3","213.78","168","60.03","31"
"05/14/12 18:07:17","80.1298","35.3","213.96","40","60.03","31"
"05/14/12 18:12:18","80.1315","12.4","213.85","24","60.03","31"
"05/14/12 18:17:16","80.1329","14.8","214.16","20","60.03","30"
"05/14/12 18:22:17","80.1341","14.0","214.1","218","60.03","30"
"05/14/12 18:27:17","80.1351","4.0","213.45","230","60.0","30"
"05/14/12 18:32:17","80.1358","0.0","213.26","167","60.03","29"
"05/14/12 18:37:17","80.1365","12.1","213.62","2","60.03","29"
"05/14/12 18:42:17","80.137","0.0","214.06","0","60.03","29"
"05/14/12 18:47:17","80.1374","0.0","213.64","0","60.03","29"
"05/14/12 19:17:22","80.1377","13.9","213.05","0","60.0","26"
"05/14/12 19:22:17","80.138","0.0","212.22","0","60.03","26"
"05/14/12 19:32:16","80.1386","0.0","212.87","0","60.0","26"
"05/14/12 19:37:16","80.1387","0.0","213.08","0","60.03","24"
"05/15/12 06:07:22","80.1387","0.0","212.12","0","60.0","14"
"05/15/12 06:12:17","80.1388","0.0","212.84","0","60.03","15"
"05/15/12 06:17:19","80.1391","0.0","213.13","0","60.0","15"
"05/15/12 06:22:18","80.1395","0.0","213.03","0","60.03","15"
"05/15/12 06:27:18","80.14","4.0","213.2","238","60.0","16"
"05/15/12 06:32:16","80.1406","4.0","213.11","0","60.0","16"
"05/15/12 06:37:17","80.1415","2.8","213.43","192","60.03","16"
"05/15/12 06:42:17","80.1424","11.9","213.02","100","60.03","16"
"05/15/12 06:47:18","80.1436","15.9","213.63","22","60.03","16"
"05/15/12 06:52:16","80.1448","14.2","213.35","66","60.0","17"
"05/15/12 06:57:17","80.1464","18.1","214.17","57","60.0","17"
"05/15/12 07:02:17","80.1481","13.5","214.39","21","60.03","17"
"05/15/12 07:07:18","80.1501","17.2","212.78","177","60.0","17"
"05/15/12 07:12:18","80.1522","25.9","214.17","150","60.0","17"
"05/15/12 07:17:17","80.1547","32.6","215.26","190","60.0","18"
"05/15/12 07:22:18","80.1574","33.9","214.92","103","60.03","18"
"05/15/12 07:27:17","80.1604","46.1","215.3","343","60.03","18"
"05/15/12 07:32:17","80.1638","51.5","215.12","107","60.03","18"
"05/15/12 07:37:18","80.1675","54.6","214.81","157","60.07","19"
"05/15/12 07:42:17","80.1709","56.0","214.77","120","60.03","19"
"05/15/12 07:47:18","80.1753","58.2","214.14","96","60.03","19"
"05/15/12 07:52:17","80.1795","61.4","215.94","147","60.03","20"
"05/15/12 07:57:18","80.1837","55.5","215.68","121","60.03","20"
"05/15/12 08:02:17","80.1887","65.5","215.24","332","60.03","20"
"05/15/12 08:07:18","80.1939","69.2","214.98","349","60.0","21"
"05/15/12 08:12:17","80.1995","73.1","215.44","367","60.0","21"
"05/15/12 08:17:18","80.2053","76.7","215.35","382","60.03","22"
"05/15/12 08:22:18","80.2114","79.5","215.64","390","60.03","22"
"05/15/12 08:27:16","80.2177","82.4","216.36","404","60.03","22"
"05/15/12 08:32:17","80.2242","84.8","215.34","418","60.03","23"
"05/15/12 08:37:17","80.231","89.0","215.28","432","60.03","23"
"05/15/12 08:42:17","80.238","92.0","215.57","448","60.0","24"
"05/15/12 08:47:17","80.2453","94.3","215.74","458","60.03","24"
"05/15/12 08:52:17","80.2528","98.3","215.17","471","60.03","25"
"05/15/12 08:57:18","80.2605","100.9","215.31","488","60.0","26"
"05/15/12 09:02:18","80.2685","104.9","216.0","505","60.03","26"
"05/15/12 09:07:17","80.2769","108.4","215.97","515","60.03","26"
"05/15/12 09:12:17","80.2854","111.1","216.53","525","60.0","27"
"05/15/12 09:17:18","80.2941","113.3","216.89","536","60.0","27"
"05/15/12 09:22:17","80.3029","115.9","216.34","548","60.03","27"
"05/15/12 09:27:18","80.3121","119.2","216.01","564","60.03","27"
"05/15/12 09:32:18","80.3215","122.4","216.45","578","60.0","27"
"05/15/12 09:37:18","80.3313","126.1","216.81","589","60.0","28"
"05/15/12 09:42:17","80.3411","129.5","216.14","608","60.03","28"
"05/15/12 09:47:17","80.3513","132.3","216.5","617","60.03","28"
"05/15/12 09:52:17","80.3617","135.0","214.8","638","60.03","28"
"05/15/12 09:57:17","80.3723","136.2","214.99","641","60.03","28"
"05/15/12 10:02:18","80.3829","137.9","216.22","644","60.03","28"
"05/15/12 10:07:18","80.3938","138.1","215.6","648","60.03","28"
"05/15/12 10:12:17","80.4045","140.7","216.22","657","60.03","28"
"05/15/12 10:17:17","80.4156","143.9","216.06","670","60.03","28"
"05/15/12 10:22:18","80.4269","147.4","216.65","681","60.03","27"
"05/15/12 10:27:18","80.4385","149.4","215.96","694","60.03","27"
"05/15/12 10:32:18","80.4504","152.9","216.57","707","60.03","27"
"05/15/12 10:37:17","80.4623","153.0","216.7","709","60.03","26"
"05/15/12 10:42:17","80.4744","156.1","216.52","723","60.0","26"
"05/15/12 10:47:18","80.4867","158.8","217.68","730","60.03","26"
"05/15/12 10:52:17","80.4991","160.7","217.94","737","60.03","26"
"05/15/12 10:57:18","80.5116","161.5","218.09","739","60.03","26"
"05/15/12 11:02:17","80.5242","163.6","217.77","752","60.03","26"
"05/15/12 11:07:18","80.5372","167.1","217.74","767","60.03","26"
"05/15/12 11:12:18","80.5502","169.3","216.85","778","60.03","26"
"05/15/12 11:17:17","80.5635","172.6","217.19","794","60.03","27"
"05/15/12 11:22:17","80.5772","182.4","216.95","834","60.03","27"
"05/15/12 11:27:18","80.5918","194.7","217.34","888","60.03","27"
"05/15/12 11:32:18","80.603","86.6","214.95","426","60.0","26"
"05/15/12 11:37:18","80.6077","34.2","213.92","175","60.03","25"
"05/15/12 11:42:17","80.6113","60.9","214.81","313","60.0","23"
"05/15/12 11:47:18","80.6172","87.7","215.06","430","60.0","22"
"05/15/12 11:52:17","80.622","56.9","214.57","335","60.03","22"
"05/15/12 11:57:17","80.6256","36.5","215.23","357","60.03","21"
"05/15/12 12:02:18","80.6299","86.7","215.06","420","60.0","20"
"05/15/12 12:07:17","80.6382","89.7","215.61","435","60.0","20"
"05/15/12 12:12:17","80.6437","84.1","214.59","414","60.0","20"
"05/15/12 12:17:17","80.6492","53.6","214.25","141","60.03","20"
"05/15/12 12:22:17","80.654","90.3","215.36","435","60.0","20"
"05/15/12 12:27:17","80.663","137.3","216.46","639","60.03","21"
"05/15/12 12:32:18","80.6723","108.0","215.65","516","60.0","21"
"05/15/12 12:37:17","80.6819","180.4","217.4","823","60.03","22"
"05/15/12 12:42:18","80.6925","120.0","215.69","564","60.03","22"
"05/15/12 12:47:18","80.7045","195.2","217.03","888","60.03","23"
"05/15/12 12:52:18","80.7196","195.0","216.48","888","60.03","24"
"05/15/12 12:57:17","80.7345","195.0","217.73","880","60.0","25"
"05/15/12 13:02:18","80.7463","177.0","216.99","801","60.03","25"
"05/15/12 13:07:18","80.7603","107.7","216.01","513","60.0","25"
"05/15/12 13:12:17","80.7745","194.8","217.85","893","60.03","26"
"05/15/12 13:17:17","80.7897","195.8","217.51","874","60.0","26"
"05/15/12 13:22:18","80.7994","88.7","215.35","436","60.03","25"
"05/15/12 13:27:18","80.8083","104.7","215.07","500","60.0","25"
"05/15/12 13:32:17","80.8178","89.0","214.63","436","60.0","24"
"05/15/12 13:37:18","80.8249","87.3","215.29","427","60.03","23"
"05/15/12 13:42:18","80.8339","87.7","214.53","424","60.03","23"
"05/15/12 13:47:17","80.8468","186.8","217.04","851","60.0","24"
"05/15/12 13:52:17","80.8612","190.4","217.03","865","60.07","24"
"05/15/12 13:57:18","80.8743","186.0","217.04","845","60.0","24"
"05/15/12 14:02:17","80.8884","152.6","216.48","701","60.03","25"
"05/15/12 14:07:18","80.9025","177.1","216.69","809","60.03","25"
"05/15/12 14:12:17","80.9162","175.7","217.3","795","60.03","25"
"05/15/12 14:17:18","80.9299","175.2","216.98","799","60.0","25"
"05/15/12 14:22:17","80.9434","174.7","217.29","799","60.0","25"
"05/15/12 14:27:17","80.9569","170.5","216.97","779","60.03","25"
"05/15/12 14:32:18","80.9701","166.8","216.77","767","60.03","25"
"05/15/12 14:37:17","80.983","165.9","217.59","758","60.03","24"
"05/15/12 14:42:17","80.9958","164.0","217.66","750","60.0","24"
"05/15/12 14:47:18","81.0086","161.8","218.33","738","60.0","24"
"05/15/12 14:52:17","81.021","159.9","218.12","735","60.03","24"
"05/15/12 14:57:17","81.0334","157.5","218.01","720","60.03","24"
"05/15/12 15:02:18","81.0457","164.4","218.17","750","60.03","23"
"05/15/12 15:07:17","81.0566","109.0","216.24","519","60.0","23"
"05/15/12 15:12:18","81.0645","99.7","215.89","481","60.0","22"
"05/15/12 15:17:18","81.0741","112.4","216.68","532","60.0","22"
"05/15/12 15:22:18","81.0827","106.6","216.4","509","60.0","22"
"05/15/12 15:27:17","81.0908","74.7","216.5","368","60.0","21"
"05/15/12 15:32:17","81.0955","48.5","216.83","96","60.03","20"
"05/15/12 15:37:17","81.0995","38.6","215.55","147","60.03","19"
"05/15/12 15:42:18","81.1032","39.6","216.0","86","60.03","19"
"05/15/12 15:47:17","81.107","45.3","215.77","201","60.0","18"
"05/15/12 15:52:17","81.1096","36.3","214.99","260","60.03","17"
"05/15/12 15:57:17","81.1125","47.9","215.42","148","60.03","17"
"05/15/12 16:02:18","81.1172","72.7","216.36","362","60.03","17"
"05/15/12 16:07:17","81.1217","57.6","215.62","384","60.03","17"
"05/15/12 16:12:18","81.1263","65.3","216.13","361","60.03","17"
"05/15/12 16:17:18","81.1303","47.9","216.01","137","60.03","17"
"05/15/12 16:22:18","81.1332","42.5","216.01","105","60.03","16"
"05/15/12 16:27:17","81.1361","42.2","214.81","99","60.03","16"
"05/15/12 16:32:18","81.1391","42.5","214.77","313","60.03","16"
"05/15/12 16:37:18","81.142","31.0","214.04","84","60.03","15"
"05/15/12 16:42:17","81.1448","37.3","213.38","142","60.0","15"
"05/15/12 16:47:18","81.1476","33.5","214.33","204","60.03","15"
"05/15/12 16:52:17","81.1506","33.8","214.32","118","60.0","15"
"05/15/12 16:57:17","81.1549","90.4","215.54","441","60.0","15"
"05/15/12 17:02:17","81.163","94.5","214.86","453","60.0","16"
"05/15/12 17:07:18","81.1695","76.0","214.75","378","60.03","16"
"05/15/12 17:12:18","81.1752","70.8","214.95","354","60.0","16"
"05/15/12 17:17:18","81.1806","67.2","215.56","339","60.03","16"
"05/15/12 17:22:18","81.1855","61.2","215.38","315","60.0","16"
"05/15/12 17:27:18","81.1899","37.5","214.75","337","60.03","16"
"05/15/12 17:32:17","81.1941","61.6","214.54","136","60.03","16"
"05/15/12 17:37:17","81.1981","53.3","214.16","174","60.03","17"
"05/15/12 17:42:18","81.2017","49.2","214.47","339","60.03","17"
"05/15/12 17:47:18","81.205","34.6","214.34","260","60.03","17"
"05/15/12 17:52:17","81.2079","31.5","214.29","154","60.03","17"
"05/15/12 17:57:17","81.2105","36.8","214.38","151","60.03","16"
"05/15/12 18:02:17","81.2128","25.0","214.65","104","60.0","16"
"05/15/12 18:07:18","81.2149","14.1","214.52","29","60.0","16"
"05/15/12 18:12:17","81.2167","13.2","214.41","99","60.03","16"
"05/15/12 18:17:17","81.2183","13.4","214.43","95","60.03","16"
"05/15/12 18:22:18","81.2195","22.0","213.99","155","60.03","16"
"05/15/12 18:27:18","81.2206","15.9","214.28","11","60.07","15"
"05/15/12 18:32:19","81.2214","10.6","214.18","0","60.03","15"
"05/15/12 18:37:17","81.2222","15.9","213.67","1","60.0","15"
"05/15/12 18:42:17","81.2228","13.4","214.68","63","60.03","15"
"05/15/12 18:47:18","81.2233","11.1","214.04","122","60.03","15"
"05/15/12 18:52:17","81.2236","0.0","213.72","0","60.07","15"
"05/15/12 18:57:18","81.224","14.1","214.45","6","60.03","15"
"05/15/12 19:02:19","81.2243","0.0","215.23","0","60.03","15"
"05/15/12 19:07:17","81.2246","10.3","213.68","23","60.03","15"
"05/15/12 19:12:17","81.2248","0.0","213.51","0","60.03","15"
"05/16/12 06:22:17","81.2255","13.6","213.56","11","60.03","9"
"05/16/12 06:32:18","81.2268","0.0","214.15","222","60.0","9"
"05/16/12 06:37:19","81.2276","14.8","214.67","37","60.03","9"
"05/16/12 06:42:18","81.2288","13.3","214.18","13","60.03","10"
"05/16/12 06:47:18","81.2302","13.8","214.07","105","60.0","10"
"05/16/12 06:52:18","81.2318","29.9","215.72","49","60.03","10"
"05/16/12 06:57:18","81.2337","28.2","215.05","30","60.03","11"
"05/16/12 07:02:18","81.2358","33.5","215.28","80","60.03","11"
"05/16/12 07:07:19","81.2382","28.7","215.66","248","60.03","11"
"05/16/12 07:12:18","81.241","42.5","215.95","82","60.03","11"
"05/16/12 07:22:18","81.2473","44.4","215.92","165","60.03","11"
"05/16/12 07:27:19","81.251","52.0","216.34","375","60.03","12"
"05/16/12 07:32:17","81.255","39.8","216.27","303","60.0","12"
"05/16/12 07:37:18","81.2594","71.9","215.11","186","60.03","12"
"05/16/12 07:42:17","81.2641","63.3","216.05","325","60.03","13"
"05/16/12 07:47:17","81.2691","67.1","216.4","339","60.03","13"
"05/16/12 07:52:18","81.2745","71.7","215.63","360","60.0","13"
"05/16/12 07:57:17","81.2803","76.3","216.27","378","60.03","13"
"05/16/12 08:02:17","81.2864","80.5","216.73","392","60.03","13"
"05/16/12 08:07:18","81.2928","83.9","216.93","412","60.03","13"
"05/16/12 08:12:18","81.2995","88.3","217.01","428","60.0","14"
"05/16/12 08:17:19","81.3065","92.3","217.0","448","60.03","15"
"05/16/12 08:22:17","81.3139","96.4","217.29","462","60.0","15"
"05/16/12 08:27:18","81.3215","100.6","217.19","479","60.0","15"
"05/16/12 08:32:18","81.3296","105.0","217.66","500","60.03","16"
"05/16/12 08:37:18","81.3379","108.2","217.33","517","60.03","17"
"05/16/12 08:42:17","81.3464","113.0","216.72","535","60.0","17"
"05/16/12 08:47:18","81.3553","115.8","217.49","542","60.0","17"
"05/16/12 08:52:18","81.3645","119.9","216.37","563","60.03","18"
"05/16/12 08:57:19","81.374","123.1","217.07","580","60.0","18"
"05/16/12 09:02:18","81.3837","126.8","217.81","592","60.0","18"
"05/16/12 09:07:18","81.3936","128.9","217.7","603","60.0","19"
"05/16/12 09:12:19","81.4039","132.5","217.6","617","60.0","19"
"05/16/12 09:17:17","81.4143","136.5","217.77","632","60.03","19"
"05/16/12 09:22:18","81.4251","139.8","217.26","646","60.0","19"
"05/16/12 09:27:18","81.4251","141.6","216.87","656","60.0","19"
"05/16/12 09:32:17","81.4363","146.4","217.34","673","60.0","19"
"05/16/12 09:37:19","81.4479","149.8","217.45","691","60.0","19"
"05/16/12 09:42:19","81.4597","152.9","217.42","707","60.03","19"
"05/16/12 09:47:18","81.4716","155.8","218.1","719","60.03","19"
"05/16/12 09:52:18","81.4839","158.6","217.37","727","60.0","19"
"05/16/12 09:57:18","81.4962","158.7","217.45","728","60.03","19"
"05/16/12 10:02:19","81.5087","161.2","217.98","741","60.03","19"
"05/16/12 10:07:18","81.5214","165.9","217.95","755","60.0","19"
"05/16/12 10:12:17","81.5344","168.2","217.67","769","60.03","19"
"05/16/12 10:17:19","81.5475","168.9","217.45","775","60.0","20"
"05/16/12 10:22:18","81.5608","171.6","217.55","785","60.0","20"
"05/16/12 10:32:18","81.5879","176.0","217.49","801","60.0","20"
"05/16/12 10:37:19","81.6017","175.6","218.29","799","60.0","20"
"05/16/12 10:42:17","81.6154","177.5","217.35","804","60.03","21"
"05/16/12 10:47:18","81.6293","178.6","217.67","816","60.03","21"
"05/16/12 10:52:18","81.6435","180.6","216.99","821","60.0","22"
"05/16/12 10:57:19","81.6575","180.5","217.2","824","60.03","22"
"05/16/12 11:02:17","81.6715","181.2","218.43","822","60.0","23"
"05/16/12 11:07:18","81.6856","182.7","217.93","833","60.03","24"
"05/16/12 11:12:18","81.7","184.0","217.69","840","60.03","24"
"05/16/12 11:17:19","81.7146","187.1","217.29","854","60.03","24"
"05/16/12 11:22:17","81.7291","187.0","216.91","853","60.03","24"
"05/16/12 11:27:17","81.7437","187.0","217.17","846","60.0","24"
"05/16/12 11:32:18","81.7583","187.6","216.73","850","59.96","25"
"05/16/12 11:37:19","81.7729","185.8","217.32","848","60.0","25"
"05/16/12 11:42:18","81.7875","188.2","217.63","854","60.0","26"
"05/16/12 11:47:17","81.8021","188.1","217.26","855","60.03","26"
"05/16/12 11:52:17","81.8169","189.4","217.06","861","60.03","27"
"05/16/12 11:57:17","81.8316","190.3","217.26","870","60.03","27"
"05/16/12 12:02:18","81.8466","191.3","217.21","871","60.03","27"
"05/16/12 12:07:18","81.8614","190.0","206.45","906","60.03","27"
"05/16/12 12:12:17","81.8762","190.4","216.38","866","60.03","27"
"05/16/12 12:17:18","81.8911","190.9","217.02","873","60.0","27"
"05/16/12 12:22:18","81.906","190.8","217.14","869","60.0","27"
"05/16/12 12:27:19","81.9209","191.1","217.15","873","60.0","27"
"05/16/12 12:32:17","81.9358","191.8","216.9","871","60.03","27"
"05/16/12 12:37:18","81.9507","190.0","216.88","865","60.03","28"
"05/16/12 12:42:17","81.9655","190.1","217.03","862","60.0","28"
"05/16/12 12:47:19","81.9803","188.5","216.35","859","60.0","29"
"05/16/12 12:52:17","81.995","190.6","216.58","873","60.03","29"
"05/16/12 12:57:17","82.0098","188.6","217.3","858","60.0","29"
"05/16/12 13:02:18","82.0246","189.1","217.08","857","60.0","29"
"05/16/12 13:07:19","82.0393","187.8","217.71","856","60.03","29"
"05/16/12 13:12:18","82.0538","186.5","217.5","842","60.0","29"
"05/16/12 13:17:18","82.0684","184.7","217.27","844","60.03","30"
"05/16/12 13:22:19","82.0827","183.9","217.74","838","60.0","30"
"05/16/12 13:27:17","82.097","184.1","217.52","840","60.0","30"
"05/16/12 13:32:18","82.1115","186.0","217.94","841","60.03","30"
"05/16/12 13:37:18","82.1259","184.5","217.38","839","60.03","30"
"05/16/12 13:42:19","82.1402","181.9","217.49","831","60.0","30"
"05/16/12 13:47:18","82.1542","179.1","217.86","814","60.03","30"
"05/16/12 13:52:17","82.1682","181.2","218.05","823","60.03","30"
"05/16/12 13:57:17","82.1823","179.4","217.84","819","60.0","30"
"05/16/12 14:02:18","82.1962","177.8","218.03","811","60.03","29"
"05/16/12 14:07:19","82.21","174.9","217.28","797","60.03","30"
"05/16/12 14:12:18","82.2236","175.2","217.9","798","60.0","29"
"05/16/12 14:17:18","82.2371","175.3","217.6","798","60.03","29"
"05/16/12 14:22:17","82.2507","173.2","217.48","792","60.03","29"
"05/16/12 14:27:18","82.2641","171.1","217.47","782","60.03","28"
"05/16/12 14:32:19","82.2775","169.7","216.94","778","60.0","28"
"05/16/12 14:37:19","82.2906","167.7","217.18","768","60.0","28"
"05/16/12 14:42:17","82.3035","165.1","217.19","756","60.0","28"
"05/16/12 14:47:18","82.3163","163.2","217.72","748","60.0","28"
"05/16/12 14:52:17","82.3289","160.0","216.8","737","60.03","28"
"05/16/12 14:57:18","82.3414","158.5","217.19","731","60.0","28"
"05/16/12 15:02:19","82.3538","157.4","217.53","723","60.0","27"
"05/16/12 15:07:17","82.3658","154.5","217.28","709","60.0","27"
"05/16/12 15:12:17","82.3778","150.4","216.82","694","60.03","27"
"05/16/12 15:17:18","82.3894","148.8","216.97","683","60.0","27"
"05/16/12 15:22:18","82.4009","145.2","217.21","671","60.03","27"
"05/16/12 15:27:18","82.4121","144.0","216.9","669","60.0","27"
"05/16/12 15:32:18","82.4233","141.9","217.83","653","60.0","27"
"05/16/12 15:37:18","82.4341","138.0","217.31","644","60.03","26"
"05/16/12 15:42:18","82.4448","134.5","217.1","627","60.03","26"
"05/16/12 15:47:18","82.4551","131.2","216.34","614","60.0","26"
"05/16/12 15:52:19","82.4653","128.6","216.5","602","60.03","26"
"05/16/12 15:57:18","82.4751","125.4","216.29","587","60.03","26"
"05/16/12 16:02:19","82.4848","122.4","216.95","574","60.03","25"
"05/16/12 16:07:18","82.4942","119.2","216.52","561","60.0","25"
"05/16/12 16:12:18","82.5034","116.1","216.26","550","60.0","25"
"05/16/12 16:17:19","82.5121","111.8","216.36","531","60.03","25"
"05/16/12 16:22:19","82.5208","106.9","216.42","509","60.0","25"
"05/16/12 16:27:17","82.5288","103.4","216.65","492","60.0","24"
"05/16/12 16:32:18","82.5368","101.2","216.61","484","60.0","24"
"05/16/12 16:37:18","82.5446","97.2","215.96","466","60.0","24"
"05/16/12 16:42:17","82.5519","92.8","215.99","450","60.03","24"
"05/16/12 16:47:18","82.559","89.3","215.61","434","60.0","24"
"05/16/12 16:52:19","82.5658","85.2","215.57","420","60.07","24"
"05/16/12 16:57:18","82.5722","81.1","215.47","400","60.03","23"
"05/16/12 17:02:18","82.5784","77.1","215.61","381","60.03","23"
"05/16/12 17:07:18","82.5842","72.8","215.69","363","60.03","23"
"05/16/12 17:12:18","82.5897","68.5","215.47","348","60.07","23"
"05/16/12 17:17:18","82.5949","64.8","215.7","329","60.03","23"
"05/16/12 17:22:19","82.5998","60.2","215.73","309","60.0","23"
"05/16/12 17:27:18","82.604","44.4","215.34","99","60.0","22"
"05/16/12 17:32:18","82.6082","38.5","215.44","85","60.03","22"
"05/16/12 17:37:19","82.6121","43.1","215.95","283","60.0","22"
"05/16/12 17:42:18","82.6157","40.5","216.02","155","60.07","22"
"05/16/12 17:47:18","82.6191","33.7","216.27","184","60.0","22"
"05/16/12 17:52:19","82.622","31.6","216.1","310","60.03","22"
"05/16/12 17:57:18","82.6246","37.9","215.2","71","60.03","21"
"05/16/12 18:02:19","82.627","32.5","215.09","113","60.03","21"
"05/16/12 18:07:17","82.629","13.4","214.5","305","60.03","21"
"05/16/12 18:12:18","82.6308","18.8","214.77","232","60.07","21"
"05/16/12 18:17:17","82.6322","16.0","214.9","51","60.0","21"
"05/16/12 18:22:18","82.6335","20.4","215.46","146","60.03","21"
"05/16/12 18:27:18","82.6345","13.3","215.32","59","60.03","20"
"05/16/12 18:32:18","82.6353","0.0","214.81","0","60.07","20"
"05/16/12 18:37:19","82.636","0.3","214.73","55","60.0","20"
"05/16/12 18:42:18","82.6366","0.0","214.69","0","60.03","20"
"05/16/12 18:47:19","82.637","0.0","214.86","0","60.07","20"
"05/16/12 18:52:18","82.6374","0.0","214.13","0","60.03","19"
"05/16/12 18:57:19","82.6377","0.0","213.22","0","60.03","19"
"05/16/12 19:02:18","82.638","0.0","213.55","0","60.0","19"
"05/16/12 19:07:18","82.6382","10.4","214.16","75","60.0","19"
"05/17/12 06:22:18","82.6389","0.0","213.73","0","60.03","9"
"05/17/12 06:27:19","82.6396","13.7","213.17","57","60.03","9"
"05/17/12 06:32:18","82.6405","6.7","214.28","224","60.0","10"
"05/17/12 06:37:19","82.6413","0.0","214.55","273","60.03","10"
"05/17/12 06:42:18","82.6421","0.0","214.58","0","60.03","10"
"05/17/12 06:47:19","82.6429","12.3","215.12","22","60.0","10"
"05/17/12 06:52:19","82.6442","30.6","214.81","102","60.0","11"
"05/17/12 06:57:19","82.6468","40.1","214.7","89","60.03","11"
"05/17/12 07:02:18","82.6486","27.9","214.14","93","60.0","11"
"05/17/12 07:07:19","82.6512","34.2","214.65","168","60.0","11"
"05/17/12 07:12:19","82.6546","56.0","214.97","154","60.03","12"
"05/17/12 07:17:19","82.6582","44.9","215.12","357","60.0","13"
"05/17/12 07:22:18","82.6625","61.6","215.03","316","60.0","13"
"05/17/12 07:27:18","82.6658","33.4","213.45","273","60.0","13"
"05/17/12 07:32:18","82.6692","48.6","213.44","309","60.03","13"
"05/17/12 07:37:19","82.673","49.4","214.24","118","60.03","13"
"05/17/12 07:42:18","82.6766","28.7","214.77","282","60.0","14"
"05/17/12 07:47:19","82.6792","30.8","214.96","73","60.0","13"
"05/17/12 07:52:19","82.6825","29.1","214.49","128","60.03","14"
"05/17/12 07:57:19","82.6871","55.3","215.39","415","60.07","14"
"05/17/12 08:02:18","82.691","70.3","215.71","352","60.0","14"
"05/17/12 08:07:19","82.6971","65.2","216.2","332","60.0","15"
"05/17/12 08:12:19","82.7036","85.9","214.29","420","60.0","15"
"05/17/12 08:17:19","82.7104","88.9","214.94","436","60.03","15"
"05/17/12 08:22:19","82.7175","93.5","215.11","456","60.0","15"
"05/17/12 08:27:18","82.7248","97.4","215.5","469","60.03","16"
"05/17/12 08:32:18","82.7322","101.2","215.69","484","60.03","16"
"05/17/12 08:37:19","82.7403","106.0","216.12","510","60.03","17"
"05/17/12 08:42:19","82.7491","124.9","216.55","587","60.0","17"
"05/17/12 08:47:19","82.755","40.8","214.83","242","60.03","17"
"05/17/12 08:52:19","82.7585","37.5","214.51","367","60.0","17"
"05/17/12 08:57:19","82.7618","37.2","214.77","254","60.03","17"
"05/17/12 09:02:18","82.7689","154.7","217.48","714","60.03","17"
"05/17/12 09:07:19","82.7778","67.6","215.43","341","60.03","17"
"05/17/12 09:12:19","82.7816","42.7","214.88","409","60.03","17"
"05/17/12 09:17:18","82.7879","73.3","215.09","368","60.03","17"
"05/17/12 09:22:18","82.7946","115.8","216.83","547","60.03","18"
"05/17/12 09:27:19","82.8055","102.6","216.54","490","60.03","18"
"05/17/12 09:32:19","82.8107","59.2","214.63","333","60.0","18"
"05/17/12 09:37:19","82.8189","128.9","216.25","599","60.03","18"
"05/17/12 09:42:18","82.8288","155.1","216.76","718","60.03","19"
"05/17/12 09:47:18","82.8396","171.1","217.32","781","60.0","19"
"05/17/12 09:52:19","82.8514","141.9","217.04","658","60.0","20"
"05/17/12 09:57:19","82.8626","109.6","216.03","525","60.03","21"
"05/17/12 10:02:18","82.872","120.8","216.21","565","60.0","22"
"05/17/12 10:07:18","82.8819","101.3","215.54","489","60.03","22"
"05/17/12 10:12:19","82.8886","77.8","214.76","388","60.07","22"
"05/17/12 10:17:19","82.895","80.1","215.3","398","60.03","21"
"05/17/12 10:22:19","82.9021","83.6","215.66","411","60.0","21"
"05/17/12 10:27:18","82.9088","79.8","215.52","393","60.03","21"
"05/17/12 10:32:18","82.9152","83.7","216.15","410","60.0","21"
"05/17/12 10:37:19","82.9236","112.0","216.14","532","60.0","21"
"05/17/12 10:42:18","82.933","108.2","216.54","516","60.0","22"
"05/17/12 10:47:18","82.9412","95.5","216.35","461","60.03","22"
"05/17/12 10:52:18","82.9497","114.0","216.27","542","59.96","22"
"05/17/12 10:57:18","82.9577","97.6","216.52","468","60.07","22"
"05/17/12 11:02:18","82.9651","95.4","217.02","454","59.96","22"
"05/17/12 11:07:19","82.9725","98.0","216.19","468","60.03","22"
"05/17/12 11:12:18","82.9805","101.4","215.9","485","60.03","23"
"05/17/12 11:17:20","82.9929","191.1","217.94","869","60.0","24"
"05/17/12 11:22:19","83.0076","185.2","217.44","843","60.03","25"
"05/17/12 11:27:18","83.0218","187.8","218.03","856","60.0","26"
"05/17/12 11:32:41","83.0377","195.1","216.96","885","60.0","27"
"05/17/12 11:37:39","83.051","134.9","216.69","630","60.0","27"
"05/17/12 11:42:40","83.0585","77.9","215.68","387","60.0","27"
"05/17/12 11:47:40","83.0634","45.1","214.22","383","60.03","26"
"05/17/12 11:52:41","83.0673","48.9","215.1","348","60.0","25"
"05/17/12 11:57:39","83.0709","49.1","214.81","287","60.03","25"
"05/17/12 12:02:41","83.0742","39.6","214.54","127","60.03","24"
"05/17/12 12:07:40","83.0777","51.9","215.08","140","60.0","24"
"05/17/12 12:12:40","83.0815","46.9","214.56","324","60.0","23"
"05/17/12 12:17:40","83.0857","63.5","214.22","158","60.0","23"
"05/17/12 12:22:40","83.0901","53.5","215.14","302","60.03","23"
"05/17/12 12:27:40","83.0942","58.0","215.27","205","60.0","22"
"05/17/12 12:32:41","83.0993","69.1","215.74","346","60.03","22"
"05/17/12 12:37:40","83.105","74.1","215.18","370","60.03","22"
"05/17/12 12:42:40","83.1108","83.5","214.91","412","60.0","23"
"05/17/12 12:47:40","83.1194","181.4","217.74","830","60.03","23"
"05/17/12 12:52:41","83.1291","96.0","216.55","462","60.03","23"
"05/17/12 12:57:40","83.1393","193.4","218.38","876","60.0","24"
"05/17/12 13:02:40","83.1543","192.8","218.22","871","60.0","25"
"05/17/12 13:07:40","83.1686","176.2","217.25","806","60.03","26"
"05/17/12 13:12:40","83.1806","113.2","215.82","534","60.07","25"
"05/17/12 13:17:41","83.1931","187.7","217.47","851","60.0","26"
"05/17/12 13:22:39","83.2073","189.4","218.09","857","60.0","27"
"05/17/12 13:27:40","83.222","194.9","218.09","882","60.03","27"
"05/17/12 13:32:40","83.2368","191.7","217.94","866","60.0","27"
"05/17/12 13:37:41","83.2516","186.1","217.92","846","60.0","28"
"05/17/12 13:42:39","83.2644","134.6","217.34","623","60.0","28"
"05/17/12 13:47:41","83.2777","150.3","217.43","693","60.03","28"
"05/17/12 13:52:39","83.2884","153.1","217.52","707","60.03","27"
"05/17/12 13:57:40","83.2984","194.3","218.93","878","60.0","28"
"05/17/12 14:02:40","83.3075","55.2","215.21","260","60.03","27"
"05/17/12 14:07:40","83.3111","29.9","215.01","96","60.03","26"
"05/17/12 14:12:41","83.3129","15.7","213.93","111","60.03","25"
"05/17/12 14:17:40","83.3141","14.5","213.67","19","60.03","24"
"05/17/12 14:22:41","83.3152","20.5","213.25","221","60.07","23"
"05/17/12 14:27:39","83.3166","26.9","213.73","150","60.07","23"
"05/17/12 14:32:39","83.3178","8.2","212.83","114","60.03","22"
"05/17/12 14:37:40","83.3187","15.7","213.41","0","60.03","22"
"05/17/12 14:42:40","83.3198","15.4","213.52","21","60.03","21"
"05/17/12 14:47:39","83.3208","14.5","212.99","249","60.03","20"
"05/17/12 14:52:40","83.3214","0.0","213.63","0","60.0","20"
"05/17/12 14:57:41","83.3218","0.0","213.32","0","60.07","19"
"05/17/12 15:02:40","83.3222","0.0","212.13","0","60.03","20"
"05/17/12 15:27:41","83.3252","16.6","212.77","56","60.03","19"
"05/17/12 15:32:40","83.3266","22.1","215.3","207","60.07","19"
"05/17/12 15:37:41","83.3279","20.6","215.77","42","60.03","18"
"05/17/12 15:42:40","83.3293","13.9","214.33","7","60.03","18"
"05/17/12 15:47:41","83.331","30.0","215.39","212","60.03","18"
"05/17/12 15:52:41","83.3345","56.2","214.76","136","60.03","19"
"05/17/12 15:57:40","83.3382","40.8","215.38","297","60.07","19"
"05/17/12 16:02:40","83.3418","43.2","215.34","108","60.03","19"
"05/17/12 16:07:40","83.346","40.3","214.61","84","60.03","19"
"05/17/12 16:12:40","83.3477","12.5","213.24","73","60.03","19"
"05/17/12 16:17:41","83.3487","3.5","213.07","250","60.03","19"
"05/17/12 16:22:41","83.3499","22.0","213.73","261","60.07","19"
"05/17/12 16:27:40","83.3518","19.8","214.38","265","60.03","19"
"05/17/12 16:32:41","83.3538","25.7","213.55","67","60.03","19"
"05/17/12 16:37:40","83.3562","47.0","214.23","144","60.07","19"
"05/17/12 16:42:39","83.3595","63.9","214.29","327","60.03","19"
"05/17/12 16:47:40","83.3626","33.7","213.41","214","60.07","19"
"05/17/12 16:52:39","83.365","36.7","213.32","264","60.03","19"
"05/17/12 16:57:40","83.3686","45.5","214.55","361","60.07","20"
"05/17/12 17:02:41","83.3727","40.2","214.11","122","60.03","20"
"05/17/12 17:07:40","83.3757","29.8","213.98","75","60.07","20"
"05/17/12 17:12:41","83.3785","28.7","214.33","153","60.03","20"
"05/17/12 17:17:40","83.3813","47.5","214.18","319","60.0","20"
"05/17/12 17:22:39","83.3845","40.0","214.46","316","60.07","20"
"05/17/12 17:27:40","83.387","32.8","213.54","78","60.03","20"
"05/17/12 17:32:41","83.389","35.2","213.47","33","60.07","20"
"05/17/12 17:37:40","83.3908","27.4","213.41","39","60.03","20"
"05/17/12 17:42:40","83.3923","18.5","213.06","191","60.03","19"
"05/17/12 17:47:40","83.3934","14.8","213.61","35","60.03","19"
"05/17/12 17:52:40","83.3942","10.9","214.15","0","60.03","19"
"05/17/12 17:57:40","83.3948","0.0","213.83","119","60.03","19"
"05/17/12 18:02:41","83.3951","0.0","214.6","0","60.03","19"
"05/17/12 18:07:40","83.3958","7.0","213.92","226","60.03","19"
"05/17/12 18:12:41","83.3969","14.5","214.52","0","60.07","19"
"05/17/12 18:17:41","83.3977","12.5","213.67","31","60.03","19"
"05/17/12 18:22:40","83.3986","10.7","213.31","6","60.03","19"
"05/17/12 18:27:40","83.3997","16.6","214.33","59","60.03","19"
"05/17/12 18:32:41","83.4007","15.7","213.24","35","60.03","19"
"05/17/12 18:37:40","83.4021","20.1","213.85","17","60.07","20"
"05/17/12 18:42:41","83.4037","13.6","214.45","26","60.07","20"
"05/17/12 18:47:41","83.4053","15.9","214.31","16","60.07","20"
"05/17/12 18:52:40","83.4064","13.5","213.58","4","60.07","20"
"05/17/12 18:57:40","83.4073","0.0","213.76","0","60.03","20"
"05/17/12 19:02:40","83.4079","14.5","213.84","0","60.03","20"
"05/17/12 19:07:40","83.4084","13.6","214.1","7","60.03","20"
"05/18/12 07:47:43","83.4124","53.0","215.47","170","60.03","15"
"05/18/12 07:52:40","83.4149","25.4","215.04","28","60.03","16"
"05/18/12 07:57:41","83.4171","23.6","215.08","242","60.03","16"
"05/18/12 08:02:41","83.4191","26.5","214.73","90","60.03","17"
"05/18/12 08:07:41","83.4201","9.1","214.54","251","60.0","17"
"05/18/12 08:12:42","83.4207","0.0","214.26","0","60.0","17"
"05/18/12 08:17:41","83.4213","9.7","214.89","29","60.0","17"
"05/18/12 08:22:40","83.4226","27.2","214.6","75","60.03","17"
"05/18/12 08:27:42","83.4243","31.2","213.79","117","60.03","17"
"05/18/12 08:32:41","83.4262","13.6","214.25","122","60.03","17"
"05/18/12 08:37:40","83.4282","22.7","213.72","207","60.03","17"
"05/18/12 08:42:42","83.4302","14.1","214.46","16","60.03","17"
"05/18/12 08:47:41","83.4318","27.6","214.1","77","60.0","18"
"05/18/12 08:52:40","83.4332","32.2","213.9","138","60.03","18"
"05/18/12 08:57:42","83.4351","33.6","214.07","231","60.03","18"
"05/18/12 09:02:41","83.4371","31.4","214.21","191","60.03","18"
"05/18/12 09:07:40","83.4398","44.4","214.93","245","60.0","18"
"05/18/12 09:12:41","83.4433","47.5","214.84","155","60.03","18"
"05/18/12 09:17:41","83.4469","54.2","214.6","110","60.0","19"
"05/18/12 09:22:41","83.4513","48.7","214.44","385","60.03","19"
"05/18/12 09:27:41","83.4551","79.8","216.12","396","60.03","19"
"05/18/12 09:32:41","83.4612","110.3","216.59","523","60.0","20"
"05/18/12 09:37:41","83.4714","144.6","217.19","675","60.03","22"
"05/18/12 09:42:40","83.4791","96.1","216.86","463","60.0","22"
"05/18/12 09:47:40","83.4869","72.0","216.47","356","60.03","23"
"05/18/12 09:52:41","83.492","55.2","216.91","198","60.0","23"
"05/18/12 09:57:41","83.4978","82.0","216.31","402","60.03","23"
"05/18/12 10:02:42","83.507","129.7","216.95","607","60.0","24"
"05/18/12 10:07:41","83.5177","139.6","217.09","649","60.03","25"
"05/18/12 10:12:40","83.5277","92.4","216.37","451","60.0","25"
"05/18/12 10:17:41","83.5376","148.1","216.61","684","60.0","26"
"05/18/12 10:22:42","83.549","142.3","216.66","662","60.0","27"
"05/18/12 10:27:40","83.5603","143.5","217.09","665","60.03","27"
"05/18/12 10:32:41","83.5716","146.7","217.29","677","60.0","28"
"05/18/12 10:37:40","83.5829","140.7","216.94","650","60.03","28"
"05/18/12 10:42:41","83.594","141.7","217.34","659","60.07","28"
"05/18/12 10:47:40","83.6054","149.7","217.24","686","60.0","28"
"05/18/12 10:52:40","83.6171","136.5","217.01","636","60.0","29"
"05/18/12 10:57:41","83.6288","150.0","217.25","693","60.03","29"
"05/18/12 11:02:40","83.6397","149.7","216.69","695","60.03","29"
"05/18/12 11:07:41","83.6507","132.1","217.0","616","60.03","30"
"05/18/12 11:12:40","83.6613","151.5","217.31","702","60.03","30"
"05/18/12 11:17:40","83.6731","159.6","216.91","739","60.03","30"
"05/18/12 11:22:42","83.6853","156.1","217.58","719","60.03","30"
"05/18/12 11:27:40","83.6977","160.9","217.16","740","60.0","31"
"05/18/12 11:32:41","83.7093","144.5","217.15","672","60.03","31"
"05/18/12 11:37:41","83.72","114.6","216.53","544","60.0","30"
"05/18/12 11:42:41","83.7293","143.4","217.15","664","60.03","30"
"05/18/12 11:47:40","83.7419","172.2","217.97","789","60.0","31"
"05/18/12 11:52:40","83.7552","172.7","217.38","794","60.0","31"
"05/18/12 11:57:40","83.7685","168.9","217.53","776","60.03","32"
"05/18/12 12:02:41","83.7818","172.3","217.55","783","60.03","32"
"05/18/12 12:07:42","83.7953","174.2","217.65","797","60.0","32"
"05/18/12 12:12:42","83.8087","170.4","217.33","776","60.0","32"
"05/18/12 12:17:41","83.822","170.2","218.07","773","60.0","33"
"05/18/12 12:22:40","83.8352","171.5","217.66","781","60.0","33"
"05/18/12 12:27:41","83.8485","169.6","216.93","772","60.03","33"
"05/18/12 12:32:41","83.8619","168.9","218.04","770","60.03","33"
"05/18/12 12:37:42","83.8754","174.3","218.1","793","60.0","34"
"05/18/12 12:42:40","83.8886","172.1","217.72","787","60.07","34"
"05/18/12 12:47:40","83.902","171.1","217.65","781","60.03","35"
"05/18/12 12:52:41","83.915","165.1","218.2","754","60.03","35"
"05/18/12 12:57:42","83.9283","168.9","218.23","769","60.03","35"
"05/18/12 13:02:40","83.9415","174.1","218.73","794","60.03","35"
"05/18/12 13:07:41","83.9547","164.1","217.98","753","60.03","35"
"05/18/12 13:12:41","83.9672","162.1","218.26","742","60.03","35"
"05/18/12 13:17:41","83.9794","152.5","217.45","702","60.0","36"
"05/18/12 13:22:41","83.9912","163.5","218.5","743","60.0","35"
"05/18/12 13:27:41","84.0042","168.2","218.32","769","60.03","36"
"05/18/12 13:32:41","84.0173","165.8","216.57","763","60.03","36"
"05/18/12 13:37:41","84.03","164.5","217.1","756","60.03","36"
"05/18/12 13:42:40","84.0428","164.4","216.9","755","60.0","36"
"05/18/12 13:47:40","84.0556","163.9","217.17","749","60.03","36"
"05/18/12 13:52:42","84.0683","164.2","217.41","749","60.03","35"
"05/18/12 13:57:41","84.0809","161.4","217.71","740","60.0","35"
"05/18/12 14:02:40","84.0934","160.1","217.05","735","60.0","35"
"05/18/12 14:07:41","84.1058","156.8","216.4","723","60.03","35"
"05/18/12 14:12:40","84.1179","154.7","216.13","718","60.03","35"
"05/18/12 14:17:41","84.1301","157.1","216.74","725","60.03","34"
"05/18/12 14:22:40","84.1423","156.9","216.14","727","60.0","34"
"05/18/12 14:27:41","84.1544","151.0","216.31","699","60.0","34"
"05/18/12 14:32:42","84.1662","151.1","217.08","697","60.03","34"
"05/18/12 14:37:41","84.1779","149.9","217.19","695","60.0","34"
"05/18/12 14:42:42","84.1896","149.6","217.36","692","60.0","34"
"05/18/12 14:47:42","84.2012","147.8","216.69","685","60.03","34"
"05/18/12 14:52:40","84.2125","146.1","216.98","676","60.03","34"
"05/18/12 14:57:41","84.2239","142.5","217.09","664","60.03","34"
"05/18/12 15:02:40","84.2348","139.6","216.1","655","60.03","34"
"05/18/12 15:07:42","84.2456","137.2","215.93","642","60.03","34"
"05/18/12 15:12:41","84.2561","135.3","215.99","632","60.03","34"
"05/18/12 15:17:41","84.2666","133.1","215.85","622","60.03","34"
"05/18/12 15:22:41","84.2769","130.0","215.76","607","60.0","33"
"05/18/12 15:27:42","84.2869","127.9","216.34","601","60.0","33"
"05/18/12 15:32:40","84.2967","123.0","216.24","579","60.0","34"
"05/18/12 15:37:40","84.3061","119.0","215.93","560","60.03","34"
"05/18/12 15:42:41","84.3152","116.9","215.24","552","59.96","34"
"05/18/12 15:47:41","84.3242","113.4","215.34","540","60.0","34"
"05/18/12 15:52:42","84.3329","111.5","215.18","531","60.03","34"
"05/18/12 15:57:41","84.3415","107.9","215.18","518","60.03","34"
"05/18/12 16:02:41","84.3497","104.8","214.92","505","60.07","34"
"05/18/12 16:07:42","84.3578","101.5","215.22","485","60.0","34"
"05/18/12 16:12:42","84.3656","100.2","215.15","481","60.0","34"
"05/18/12 16:17:41","84.3719","49.4","214.49","341","60.0","34"
"05/18/12 16:22:42","84.3757","39.8","213.82","381","60.0","33"
"05/18/12 16:27:40","84.3815","67.1","214.94","340","60.0","33"
"05/18/12 16:32:42","84.3864","89.2","215.22","433","60.0","33"
"05/18/12 16:37:41","84.3907","90.0","215.07","438","60.03","33"
"05/18/12 16:42:40","84.3948","74.6","214.65","372","60.03","33"
"05/18/12 16:47:40","84.3977","34.3","213.99","88","60.03","33"
"05/18/12 16:52:41","84.4027","76.1","214.83","376","60.03","33"
"05/18/12 16:57:41","84.4083","69.4","215.12","349","60.07","33"
"05/18/12 17:02:41","84.4136","66.5","215.32","337","60.03","34"
"05/18/12 17:07:40","84.4167","37.8","214.1","364","60.03","34"
"05/18/12 17:12:41","84.4205","46.5","215.09","202","60.03","34"
"05/18/12 17:17:41","84.4245","48.4","215.13","342","60.03","35"
"05/18/12 17:22:41","84.4282","41.1","214.71","252","60.03","35"
"05/18/12 17:27:40","84.432","43.2","215.01","227","60.03","35"
"05/18/12 17:32:40","84.4355","46.3","214.86","262","60.03","35"
"05/18/12 17:37:42","84.4388","41.3","214.35","237","60.03","36"
"05/18/12 17:42:41","84.4407","24.5","214.15","34","60.03","35"
"05/18/12 17:47:41","84.4425","26.3","214.32","252","60.03","35"
"05/18/12 17:52:40","84.4444","29.0","214.43","117","60.03","35"
"05/18/12 17:57:41","84.4458","13.8","214.67","7","60.0","34"
"05/18/12 18:02:40","84.4473","29.1","214.81","124","60.03","34"
"05/18/12 18:07:40","84.4491","23.6","214.15","28","60.03","34"
"05/18/12 18:12:41","84.4507","14.5","214.24","18","60.0","33"
"05/18/12 18:17:41","84.4521","14.6","214.15","146","60.03","33"
"05/18/12 18:22:40","84.4533","13.7","214.11","109","60.0","33"
"05/18/12 18:27:42","84.4545","14.3","213.78","24","60.0","33"
"05/18/12 18:32:41","84.4554","8.7","213.83","218","60.03","33"
"05/18/12 18:37:41","84.4562","15.4","213.53","118","60.03","33"
"05/18/12 18:42:40","84.457","15.6","213.62","0","60.0","32"
"05/18/12 18:47:41","84.4576","0.0","213.97","0","60.03","32"
"05/18/12 18:52:41","84.4581","14.0","214.03","61","60.03","32"
"05/18/12 18:57:41","84.4586","0.0","213.71","0","60.03","32"
"05/18/12 19:02:41","84.459","12.2","214.25","3","60.0","32"
"05/18/12 19:07:41","84.4594","0.0","214.11","0","60.03","32"
"05/18/12 19:12:41","84.4597","0.0","213.4","231","60.0","31"
"05/19/12 06:27:41","84.4615","0.0","214.65","202","60.03","20"
"05/19/12 06:32:42","84.4623","14.8","214.14","4","60.03","20"
"05/19/12 06:37:42","84.4633","15.5","214.26","168","60.0","21"
"05/19/12 06:42:41","84.4643","13.9","213.76","9","60.03","22"
"05/19/12 06:47:42","84.4657","28.9","213.5","94","60.03","22"
"05/19/12 06:52:41","84.4673","23.7","213.72","16","60.0","22"
"05/19/12 06:57:40","84.4692","36.4","213.78","31","60.03","22"
