"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/19/12 07:02:42","84.4714","32.6","214.09","244","60.0","22"
"05/19/12 07:07:40","84.4737","36.7","214.27","148","60.03","23"
"05/19/12 07:12:42","84.4763","30.6","214.14","197","60.0","23"
"05/19/12 07:17:41","84.4791","43.4","215.41","317","60.0","23"
"05/19/12 07:22:42","84.4822","40.6","214.7","117","60.0","23"
"05/19/12 07:27:42","84.4855","36.7","214.79","362","60.03","24"
"05/19/12 07:32:41","84.4889","52.7","214.64","396","59.96","24"
"05/19/12 07:37:42","84.4928","51.0","214.74","403","60.0","24"
"05/19/12 07:42:41","84.497","59.2","215.16","381","60.03","24"
"05/19/12 07:47:42","84.5012","71.0","214.53","214","60.0","24"
"05/19/12 07:52:41","84.5053","45.0","214.33","305","60.03","25"
"05/19/12 07:57:41","84.5092","49.1","214.21","290","60.0","25"
"05/19/12 08:02:41","84.5131","52.6","214.66","101","60.03","25"
"05/19/12 08:07:41","84.5188","78.0","214.91","383","60.0","25"
"05/19/12 08:12:42","84.525","82.0","214.8","402","60.0","25"
"05/19/12 08:17:41","84.5317","83.5","215.25","412","60.03","26"
"05/19/12 08:22:41","84.5377","79.3","214.51","391","60.0","26"
"05/19/12 08:27:42","84.5435","77.9","215.05","384","60.0","26"
"05/19/12 08:32:41","84.5499","87.5","215.7","424","60.03","27"
"05/19/12 08:37:42","84.5567","85.6","215.61","420","60.03","27"
"05/19/12 08:42:41","84.5633","88.4","215.78","431","60.03","27"
"05/19/12 08:47:41","84.5705","93.3","215.93","447","60.03","27"
"05/19/12 08:52:40","84.5779","97.4","215.42","472","60.03","28"
"05/19/12 08:57:42","84.5856","97.7","215.66","474","60.07","28"
"05/19/12 09:02:42","84.5931","94.4","214.62","456","60.0","29"
"05/19/12 09:07:40","84.6003","95.0","215.23","460","60.0","29"
"05/19/12 09:12:41","84.608","104.5","214.83","505","60.0","29"
"05/19/12 09:17:41","84.6163","102.6","214.79","495","60.0","29"
"05/19/12 09:22:41","84.6245","104.7","215.74","502","60.0","30"
"05/19/12 09:27:41","84.6326","107.3","215.03","513","60.03","30"
"05/19/12 09:32:41","84.6408","101.1","215.14","486","60.0","30"
"05/19/12 09:37:42","84.649","106.8","214.94","508","60.0","31"
"05/19/12 09:42:42","84.6579","117.1","215.69","556","60.03","31"
"05/19/12 09:47:41","84.6676","128.0","215.76","602","60.0","31"
"05/19/12 09:52:42","84.6777","131.1","215.34","615","60.0","32"
"05/19/12 09:57:42","84.6878","131.9","215.4","618","60.03","32"
"05/19/12 10:02:42","84.6984","140.3","215.86","653","60.0","32"
"05/19/12 10:07:41","84.7094","139.8","215.95","651","60.03","33"
"05/19/12 10:12:41","84.7205","141.8","216.67","663","60.03","33"
"05/19/12 10:17:42","84.7314","134.5","216.27","625","60.03","33"
"05/19/12 10:22:40","84.7416","129.0","216.36","605","60.0","34"
"05/19/12 10:27:41","84.7527","148.3","216.9","689","60.03","34"
"05/19/12 10:32:42","84.7646","154.8","216.58","715","60.0","35"
"05/19/12 10:37:42","84.7767","157.3","216.62","727","60.0","35"
"05/19/12 10:42:42","84.789","159.3","216.64","734","60.03","36"
"05/19/12 10:47:41","84.8013","159.7","216.64","734","60.03","37"
"05/19/12 10:52:41","84.8138","160.6","216.8","744","60.03","37"
"05/19/12 10:57:42","84.8265","161.3","216.91","744","60.0","37"
"05/19/12 11:02:42","84.839","161.5","217.6","742","60.03","37"
"05/19/12 11:07:41","84.8517","162.6","217.35","747","60.0","38"
"05/19/12 11:12:42","84.8644","164.7","216.83","757","60.03","38"
"05/19/12 11:17:41","84.8772","164.4","217.32","750","60.03","38"
"05/19/12 11:22:41","84.89","163.2","216.77","747","60.0","38"
"05/19/12 11:27:41","84.9027","159.3","216.62","739","60.07","38"
"05/19/12 11:32:42","84.9149","158.8","216.66","732","60.03","38"
"05/19/12 11:37:41","84.9273","158.9","215.79","736","60.0","38"
"05/19/12 11:42:42","84.9401","166.8","217.11","762","60.03","38"
"05/19/12 11:47:40","84.9528","166.3","217.35","760","60.0","38"
"05/19/12 11:52:42","84.9659","168.5","216.53","772","60.03","38"
"05/19/12 11:57:40","84.9789","168.1","217.32","767","60.03","39"
"05/19/12 12:02:41","84.9919","167.6","216.3","768","60.0","39"
"05/19/12 12:07:42","85.0049","169.5","216.38","779","60.03","39"
"05/19/12 12:12:42","85.0181","165.8","215.79","770","60.03","39"
"05/19/12 12:17:41","85.0311","167.0","216.33","767","60.03","39"
"05/19/12 12:22:42","85.0441","164.9","216.62","757","60.03","39"
"05/19/12 12:27:42","85.0571","165.9","216.76","766","60.0","40"
"05/19/12 12:32:41","85.0701","170.0","216.91","778","60.03","39"
"05/19/12 12:37:42","85.0833","167.5","216.85","766","60.0","39"
"05/19/12 12:42:42","85.0962","165.1","216.7","759","60.0","39"
"05/19/12 12:47:41","85.109","164.7","216.49","756","60.0","39"
"05/19/12 12:52:42","85.122","168.0","216.97","764","60.0","40"
"05/19/12 12:57:42","85.1347","163.5","216.43","752","60.0","39"
"05/19/12 13:02:42","85.1475","163.3","216.32","755","60.0","40"
"05/19/12 13:07:41","85.1602","164.0","216.69","750","60.0","40"
"05/19/12 13:12:42","85.1731","166.1","216.94","766","60.03","40"
"05/19/12 13:17:41","85.186","163.9","216.69","751","60.0","40"
"05/19/12 13:22:41","85.199","166.5","217.83","765","60.03","40"
"05/19/12 13:27:42","85.2118","165.3","216.74","763","60.03","40"
"05/19/12 13:32:42","85.2248","163.6","216.78","751","60.0","39"
"05/19/12 13:37:42","85.2375","163.5","216.61","753","60.03","39"
"05/19/12 13:42:41","85.25","159.3","216.42","732","60.0","39"
"05/19/12 13:47:42","85.2622","157.4","216.45","727","60.0","39"
"05/19/12 13:52:41","85.2744","156.7","216.59","722","60.0","39"
"05/19/12 13:57:41","85.2867","157.8","217.04","726","60.03","39"
"05/19/12 14:02:41","85.2989","156.1","215.51","722","60.0","39"
"05/19/12 14:07:41","85.3111","154.0","216.54","713","60.03","39"
"05/19/12 14:12:42","85.321","155.8","215.77","722","60.0","39"
"05/19/12 14:17:41","85.3319","170.0","216.59","781","60.03","39"
"05/19/12 14:22:42","85.3405","165.5","216.06","760","60.0","39"
"05/19/12 14:27:42","85.3507","153.0","217.0","710","60.0","39"
"05/19/12 14:32:40","85.3623","148.1","216.35","684","60.03","39"
"05/19/12 14:37:41","85.3738","147.4","216.27","687","60.03","39"
"05/19/12 14:42:42","85.3853","144.9","217.13","668","60.03","40"
"05/19/12 14:47:42","85.3965","142.4","216.61","661","60.0","40"
"05/19/12 14:52:41","85.4074","140.8","216.42","656","60.03","40"
"05/19/12 14:57:41","85.4184","138.9","216.38","643","60.03","40"
"05/19/12 15:02:41","85.4287","135.8","216.24","635","60.03","40"
"05/19/12 15:07:42","85.4391","131.7","216.05","617","60.0","39"
"05/19/12 15:12:41","85.4493","132.4","215.82","621","60.03","39"
"05/19/12 15:17:41","85.4596","130.5","216.02","606","60.0","38"
"05/19/12 15:22:42","85.4695","124.4","215.52","586","60.0","38"
"05/19/12 15:27:41","85.4791","122.0","215.04","579","60.0","39"
"05/19/12 15:32:42","85.4884","117.7","215.5","554","60.0","39"
"05/19/12 15:37:41","85.4976","117.7","216.48","553","60.03","38"
"05/19/12 15:42:41","85.5067","117.3","216.29","554","60.03","38"
"05/19/12 15:47:41","85.5158","117.8","216.59","555","60.03","38"
"05/19/12 15:52:42","85.5247","113.6","216.45","537","60.03","38"
"05/19/12 15:57:42","85.5314","17.2","214.06","17","60.03","38"
"05/19/12 16:02:42","85.5338","41.3","214.29","303","60.03","37"
"05/19/12 16:07:41","85.5393","95.3","216.2","459","60.07","36"
"05/19/12 16:12:42","85.5484","115.2","215.24","548","60.03","37"
"05/19/12 16:17:41","85.557","107.8","214.64","514","60.03","37"
"05/19/12 16:22:41","85.5651","97.4","214.45","474","60.03","37"
"05/19/12 16:27:41","85.5724","91.8","214.23","449","60.07","37"
"05/19/12 16:32:42","85.5795","88.3","214.79","436","60.03","37"
"05/19/12 16:37:42","85.5862","85.8","214.71","417","60.0","37"
"05/19/12 16:42:41","85.5926","80.1","214.7","398","60.03","37"
"05/19/12 16:47:41","85.5987","76.2","214.84","379","60.03","37"
"05/19/12 16:52:42","85.6044","71.7","214.35","358","60.03","37"
"05/19/12 16:57:41","85.6097","66.0","214.36","338","60.03","36"
"05/19/12 17:02:42","85.6145","47.5","213.63","211","60.03","36"
"05/19/12 17:07:41","85.6184","52.5","214.23","115","60.03","36"
"05/19/12 17:12:41","85.6223","43.9","213.71","375","60.03","36"
"05/19/12 17:17:42","85.6263","40.3","214.38","257","60.03","36"
"05/19/12 17:22:42","85.6304","65.4","213.95","329","60.03","35"
"05/19/12 17:27:42","85.6343","41.8","214.83","379","60.07","35"
"05/19/12 17:32:42","85.638","40.3","214.18","254","60.0","35"
"05/19/12 17:37:41","85.6413","47.0","214.1","362","60.0","35"
"05/19/12 17:42:41","85.6445","42.8","213.73","329","60.0","35"
"05/19/12 17:47:41","85.6474","40.4","213.57","164","60.03","35"
"05/19/12 17:52:42","85.65","35.6","214.33","158","60.03","35"
"05/19/12 17:57:42","85.6523","32.3","214.27","71","60.03","35"
"05/19/12 18:02:41","85.6541","26.1","213.61","273","60.03","34"
"05/19/12 18:07:42","85.6556","32.4","214.13","78","60.03","34"
"05/19/12 18:12:42","85.657","29.7","213.95","28","60.03","34"
"05/19/12 18:17:41","85.6585","12.8","213.98","68","60.03","34"
"05/19/12 18:22:42","85.6597","20.8","213.14","117","60.03","34"
"05/19/12 18:27:41","85.6608","13.7","212.45","6","60.03","34"
"05/19/12 18:32:42","85.6618","13.8","213.09","145","60.03","34"
"05/19/12 18:37:41","85.6627","11.5","213.11","17","60.03","33"
"05/19/12 18:42:42","85.6635","14.7","212.74","0","60.03","33"
"05/19/12 18:47:43","85.6641","12.6","212.51","9","60.0","33"
"05/19/12 18:52:41","85.6646","5.7","212.95","0","60.07","33"
"05/19/12 18:57:42","85.6652","15.0","213.15","130","60.03","33"
"05/19/12 19:02:41","85.6656","0.0","213.18","0","60.03","33"
"05/19/12 19:07:41","85.666","14.7","212.69","179","60.0","32"
"05/19/12 19:12:42","85.6663","14.0","213.59","1","60.03","32"
"05/19/12 19:17:42","85.6667","0.0","213.46","0","60.03","32"
"05/20/12 06:12:42","85.6671","12.6","214.21","13","60.0","20"
"05/20/12 06:17:43","85.6678","11.5","214.89","95","60.07","20"
"05/20/12 06:22:41","85.6686","14.2","214.45","1","60.0","21"
"05/20/12 06:27:42","85.6693","11.8","214.76","61","60.0","22"
"05/20/12 06:32:42","85.6703","21.6","214.3","206","60.03","22"
"05/20/12 06:37:43","85.6716","18.6","214.07","22","60.03","22"
"05/20/12 06:42:42","85.6733","34.1","214.02","50","60.0","23"
"05/20/12 06:47:43","85.6753","16.0","214.29","20","60.03","23"
"05/20/12 06:52:43","85.6769","19.9","213.84","28","60.0","24"
"05/20/12 06:57:41","85.6782","11.8","213.83","40","60.03","24"
"05/20/12 07:02:42","85.6795","10.8","213.24","4","60.0","24"
"05/20/12 07:07:42","85.6808","21.7","213.9","237","60.03","24"
"05/20/12 07:12:41","85.6821","14.7","213.92","246","60.03","24"
"05/20/12 07:17:43","85.6833","11.6","214.16","228","60.03","24"
"05/20/12 07:22:42","85.6844","15.6","213.45","229","60.03","24"
"05/20/12 07:27:43","85.6853","15.0","213.87","2","60.03","24"
"05/20/12 07:32:43","85.686","0.0","213.8","234","60.03","24"
"05/20/12 07:37:41","85.6868","13.8","213.38","70","60.03","24"
"05/20/12 07:42:42","85.6876","14.1","213.72","1","60.0","24"
"05/20/12 07:47:43","85.6889","23.9","213.49","104","60.0","25"
"05/20/12 07:52:43","85.6914","46.7","214.69","386","60.0","25"
"05/20/12 07:57:42","85.697","61.8","214.33","314","60.0","25"
"05/20/12 08:02:42","85.701","63.2","214.72","326","60.0","26"
"05/20/12 08:07:43","85.7061","81.4","214.75","403","60.0","26"
"05/20/12 08:12:43","85.7129","91.3","214.59","446","60.03","27"
"05/20/12 08:17:43","85.7188","43.5","214.22","267","60.03","27"
"05/20/12 08:22:42","85.7217","33.4","214.23","247","60.03","27"
"05/20/12 08:27:41","85.7261","98.6","215.84","478","60.03","28"
"05/20/12 08:32:43","85.7327","64.4","214.45","329","60.03","28"
"05/20/12 08:37:42","85.7392","90.9","215.28","442","60.0","29"
"05/20/12 08:42:43","85.7444","67.0","214.27","341","60.03","29"
"05/20/12 08:47:42","85.7495","40.1","214.32","126","59.96","29"
"05/20/12 08:52:43","85.7536","62.4","214.46","317","60.0","29"
"05/20/12 08:57:43","85.7585","40.1","215.14","249","60.03","29"
"05/20/12 09:02:42","85.7662","117.1","216.23","554","60.03","30"
"05/20/12 09:07:42","85.7735","105.1","215.94","499","60.0","30"
"05/20/12 09:12:42","85.782","114.0","215.57","542","60.03","31"
"05/20/12 09:17:41","85.791","117.2","215.91","555","60.0","32"
"05/20/12 09:22:42","85.7968","59.7","214.38","396","60.0","32"
"05/20/12 09:27:43","85.8055","125.9","216.58","590","60.03","32"
"05/20/12 09:32:42","85.8158","139.3","217.34","646","60.03","33"
"05/20/12 09:37:42","85.8237","73.5","216.1","364","60.03","32"
"05/20/12 09:42:43","85.8327","73.6","216.42","364","60.03","32"
"05/20/12 09:47:43","85.8398","152.3","217.42","701","60.0","32"
"05/20/12 09:52:42","85.8487","107.6","216.38","514","60.03","32"
"05/20/12 09:57:43","85.8595","153.8","216.99","711","60.0","33"
"05/20/12 10:02:42","85.8694","78.3","215.72","389","60.03","33"
"05/20/12 10:07:43","85.8765","84.8","215.01","415","60.03","33"
"05/20/12 10:12:42","85.8825","80.5","216.91","395","60.03","32"
"05/20/12 10:17:41","85.8898","71.5","217.17","358","60.03","32"
"05/20/12 10:22:43","85.8952","69.4","216.27","351","60.03","32"
"05/20/12 10:27:42","85.9016","134.4","217.6","623","60.03","32"
"05/20/12 10:32:42","85.9085","83.4","217.07","406","60.03","32"
"05/20/12 10:37:42","85.914","82.6","216.28","403","60.0","32"
"05/20/12 10:42:42","85.9208","53.5","215.47","218","60.0","32"
"05/20/12 10:47:42","85.9253","68.6","215.77","346","60.03","32"
"05/20/12 10:52:42","85.9311","94.9","215.39","457","60.0","32"
"05/20/12 10:57:42","85.9413","110.4","216.43","529","60.0","32"
"05/20/12 11:02:42","85.951","118.4","217.28","560","60.0","32"
"05/20/12 11:07:42","85.9607","93.3","216.37","448","60.03","33"
"05/20/12 11:12:41","85.9714","159.9","216.96","734","60.03","34"
"05/20/12 11:17:42","85.9834","159.0","217.25","730","60.03","35"
"05/20/12 11:22:43","85.9953","157.6","217.44","721","60.03","37"
"05/20/12 11:27:42","86.0064","155.9","216.8","721","60.03","37"
"05/20/12 11:32:41","86.0145","86.0","215.56","420","60.03","36"
"05/20/12 11:37:42","86.0208","54.0","214.99","355","60.0","36"
"05/20/12 11:42:41","86.0236","25.1","214.33","90","60.03","35"
"05/20/12 11:47:42","86.026","35.8","215.03","154","60.0","33"
"05/20/12 11:52:42","86.0298","64.6","215.52","328","60.0","31"
"05/20/12 11:57:43","86.0357","81.9","216.56","401","60.07","30"
"05/20/12 12:02:41","86.0455","194.9","217.95","881","60.0","30"
"05/20/12 12:07:43","86.0513","62.8","214.73","314","60.0","29"
"05/20/12 12:12:43","86.0532","29.0","214.55","205","60.0","28"
"05/20/12 12:17:43","86.0543","0.0","213.81","207","60.03","27"
"05/20/12 12:52:41","86.0544","21.4","214.98","60","60.03","19"
"05/20/12 12:57:42","86.0561","22.0","214.42","267","60.0","20"
"05/20/12 13:02:43","86.0576","17.2","215.01","7","60.03","20"
"05/20/12 13:07:42","86.0594","36.1","215.14","107","60.0","20"
"05/20/12 13:12:43","86.0636","92.5","216.32","446","59.96","20"
"05/20/12 13:17:43","86.0753","178.7","218.25","815","60.03","22"
"05/20/12 13:22:43","86.0892","182.3","217.59","827","60.03","23"
"05/20/12 13:27:43","86.1","56.7","214.56","380","60.0","23"
"05/20/12 13:32:43","86.1033","29.3","214.13","225","60.0","23"
"05/20/12 13:37:41","86.1056","33.0","214.31","140","60.0","23"
"05/20/12 13:42:42","86.1068","15.4","213.42","9","60.03","22"
"05/20/12 13:47:43","86.1077","24.4","213.78","193","60.03","22"
"05/20/12 13:52:41","86.1089","16.2","212.93","2","60.0","22"
"05/20/12 13:57:43","86.1094","12.6","213.01","7","60.07","22"
"05/20/12 14:02:41","86.1105","15.0","213.27","180","60.03","21"
"05/20/12 14:07:41","86.1112","0.3","212.95","0","60.0","21"
"05/20/12 14:12:42","86.1115","5.9","213.45","127","60.03","21"
"05/20/12 14:17:42","86.112","24.8","214.03","273","60.03","20"
"05/20/12 14:22:42","86.1135","12.1","214.39","31","60.03","20"
"05/20/12 14:27:42","86.1146","13.6","213.87","10","60.03","20"
"05/20/12 14:32:43","86.1151","14.5","214.68","218","60.03","20"
"05/20/12 14:37:41","86.1153","0.0","213.82","0","60.03","19"
"05/20/12 14:42:43","86.1168","25.9","213.84","93","60.03","18"
"05/20/12 14:47:42","86.1214","143.8","216.88","666","60.03","17"
"05/20/12 14:52:43","86.1263","31.2","214.05","165","60.03","16"
"05/20/12 14:57:42","86.128","16.6","213.5","8","60.03","15"
"05/20/12 15:02:43","86.1286","0.0","212.7","0","60.0","15"
"05/20/12 15:27:42","86.1299","12.3","213.73","85","60.03","14"
"05/20/12 18:22:43","86.1299","12.2","214.86","182","60.03","11"
"05/20/12 18:27:42","86.1305","14.3","214.34","65","60.0","11"
"05/20/12 19:02:47","86.1305","0.0","212.69","0","60.0","9"
"05/20/12 19:07:41","86.1309","0.0","212.87","123","60.03","10"
"05/20/12 19:12:43","86.1314","12.2","213.38","48","60.0","11"
"05/20/12 19:17:42","86.1317","14.2","213.37","94","60.0","11"
"05/21/12 06:02:44","86.1317","0.0","214.74","0","60.0","8"
"05/21/12 06:07:44","86.1317","0.0","214.34","0","60.0","8"
"05/21/12 06:12:42","86.1319","7.5","214.27","197","60.03","9"
"05/21/12 06:17:47","86.1323","0.0","214.5","0","59.96","9"
"05/21/12 06:22:42","86.1328","0.0","214.42","221","60.0","10"
"05/21/12 06:27:43","86.1335","12.0","214.49","2","60.03","10"
"05/21/12 06:32:42","86.1343","13.5","215.49","3","60.03","10"
"05/21/12 06:37:42","86.1355","15.7","215.03","51","60.03","10"
"05/21/12 06:42:43","86.1369","15.2","214.41","16","60.0","11"
"05/21/12 06:47:42","86.1384","23.7","214.05","308","60.03","11"
"05/21/12 06:52:43","86.1403","30.4","214.29","165","60.03","11"
"05/21/12 06:57:43","86.1423","27.9","214.9","102","60.0","11"
"05/21/12 07:02:42","86.1444","37.1","213.21","308","60.03","11"
"05/21/12 07:07:43","86.1468","39.3","214.64","192","60.03","11"
"05/21/12 07:12:44","86.1494","43.3","214.85","97","60.03","11"
"05/21/12 07:17:42","86.1522","46.9","214.68","298","60.0","12"
"05/21/12 07:22:43","86.1548","29.2","213.83","91","60.0","12"
"05/21/12 07:27:43","86.1584","47.2","214.19","327","60.0","12"
"05/21/12 07:32:43","86.1626","43.9","214.83","90","60.03","13"
"05/21/12 07:37:43","86.1668","61.9","214.36","317","60.03","13"
"05/21/12 07:42:42","86.1717","65.0","214.33","334","60.03","13"
"05/21/12 07:47:42","86.1769","69.2","213.71","350","60.0","14"
"05/21/12 07:52:43","86.1825","73.8","215.46","366","60.03","15"
"05/21/12 07:57:42","86.1883","77.6","215.76","387","60.07","15"
"05/21/12 08:02:43","86.1946","81.8","215.37","403","60.0","15"
"05/21/12 08:07:43","86.2011","85.5","214.93","422","60.03","16"
"05/21/12 08:12:42","86.2078","89.3","214.69","436","60.03","17"
"05/21/12 08:17:43","86.2149","93.6","213.79","456","60.03","17"
"05/21/12 08:22:42","86.2224","98.4","215.27","470","60.0","17"
"05/21/12 08:27:43","86.2302","102.2","215.23","488","60.0","18"
"05/21/12 08:32:42","86.2382","105.6","215.81","504","60.03","18"
"05/21/12 08:37:43","86.2466","109.1","216.2","521","60.0","19"
"05/21/12 08:42:42","86.2552","112.7","216.26","531","60.03","19"
"05/21/12 08:47:43","86.2641","116.0","216.03","548","60.03","19"
"05/21/12 08:52:43","86.2733","118.8","215.38","563","60.03","20"
"05/21/12 08:57:42","86.2826","122.3","216.54","576","60.03","20"
"05/21/12 09:02:42","86.2922","126.4","216.32","594","60.03","21"
"05/21/12 09:07:43","86.3022","129.4","215.46","610","60.03","21"
"05/21/12 09:12:42","86.3124","132.6","215.8","623","60.0","22"
"05/21/12 09:17:43","86.3229","136.2","216.04","639","60.0","22"
"05/21/12 09:22:42","86.3336","137.6","216.45","642","60.0","22"
"05/21/12 09:27:43","86.3444","138.6","215.75","648","60.0","22"
"05/21/12 09:32:43","86.3552","139.4","215.35","652","60.0","23"
"05/21/12 09:37:43","86.3661","141.7","216.06","660","60.0","23"
"05/21/12 09:42:42","86.3773","144.1","216.99","669","60.03","24"
"05/21/12 09:47:43","86.3886","147.5","216.52","683","60.03","24"
"05/21/12 09:52:43","86.4004","152.1","216.6","705","60.03","24"
"05/21/12 09:57:43","86.4123","155.8","216.85","713","60.07","25"
"05/21/12 10:02:42","86.4244","157.2","216.49","725","60.0","25"
"05/21/12 10:07:42","86.4368","159.1","217.04","732","60.03","26"
"05/21/12 10:12:42","86.4493","162.2","216.55","750","60.07","26"
"05/21/12 10:17:43","86.4618","161.9","215.8","746","60.0","27"
"05/21/12 10:22:42","86.4745","163.8","217.32","751","60.0","27"
"05/21/12 10:27:43","86.4875","167.1","216.96","769","60.03","27"
"05/21/12 10:32:42","86.5005","168.7","216.91","777","60.0","28"
"05/21/12 10:37:43","86.5138","170.6","216.48","784","60.0","28"
"05/21/12 10:42:43","86.5273","173.0","216.76","789","60.0","28"
"05/21/12 10:47:42","86.5407","173.5","216.74","793","60.0","28"
"05/21/12 10:52:42","86.5543","174.4","216.35","807","60.03","28"
"05/21/12 10:57:44","86.568","175.3","216.87","805","60.0","29"
"05/21/12 11:02:43","86.5818","178.1","217.7","809","60.03","29"
"05/21/12 11:07:42","86.5955","176.6","216.77","806","60.03","29"
"05/21/12 11:12:43","86.6093","176.6","217.36","804","60.03","30"
"05/21/12 11:17:44","86.623","176.6","218.51","804","60.0","30"
"05/21/12 11:22:43","86.6368","177.4","217.89","808","60.03","30"
"05/21/12 11:27:42","86.6507","179.9","218.15","816","60.0","30"
"05/21/12 11:32:42","86.6647","181.8","217.39","830","60.0","30"
"05/21/12 11:37:43","86.6789","181.1","217.13","828","60.0","31"
"05/21/12 11:42:43","86.693","181.7","216.8","828","60.0","31"
"05/21/12 11:47:42","86.7072","182.1","216.11","834","60.03","32"
"05/21/12 11:52:43","86.7213","183.3","216.26","840","60.03","32"
"05/21/12 11:57:44","86.7358","184.5","216.01","841","60.03","32"
"05/21/12 12:02:43","86.7501","183.6","216.29","841","59.96","32"
"05/21/12 12:07:44","86.7645","185.4","215.37","843","60.0","32"
"05/21/12 12:12:44","86.779","186.1","216.44","846","60.0","32"
"05/21/12 12:17:43","86.7935","185.6","216.44","848","60.03","32"
"05/21/12 12:22:42","86.8081","186.3","216.53","849","60.03","32"
"05/21/12 12:27:43","86.8226","186.8","215.57","855","60.0","32"
"05/21/12 12:32:42","86.8372","185.8","216.58","852","60.03","31"
"05/21/12 12:37:43","86.8517","185.4","216.7","852","60.03","31"
"05/21/12 12:42:44","86.8662","182.9","216.47","834","60.0","32"
"05/21/12 12:47:44","86.8805","183.6","215.32","838","60.0","32"
"05/21/12 12:52:42","86.8947","183.8","215.21","844","60.0","32"
"05/21/12 12:57:44","86.9091","183.7","216.38","842","60.03","32"
"05/21/12 13:02:42","86.9234","183.1","216.3","835","60.03","32"
"05/21/12 13:07:42","86.9376","182.2","216.98","838","60.03","32"
"05/21/12 13:12:43","86.952","183.1","216.4","834","60.0","32"
"05/21/12 13:17:42","86.9662","182.9","216.18","839","60.03","32"
"05/21/12 13:22:42","86.9803","181.3","214.97","836","60.03","32"
"05/21/12 13:27:43","86.9944","180.6","216.02","825","60.0","32"
"05/21/12 13:32:43","87.0084","177.9","217.36","814","60.0","32"
"05/21/12 13:37:42","87.0222","178.2","217.18","813","60.0","32"
"05/21/12 13:42:43","87.0362","179.0","217.86","820","60.0","32"
"05/21/12 13:47:42","87.0501","177.5","217.04","805","60.0","32"
"05/21/12 13:52:42","87.0638","175.6","217.33","800","60.03","32"
"05/21/12 13:57:43","87.0773","173.8","217.2","791","60.0","32"
"05/21/12 14:02:43","87.0909","174.7","217.16","800","60.03","31"
"05/21/12 14:07:43","87.1045","174.5","216.62","802","60.0","31"
"05/21/12 14:12:43","87.1181","172.2","216.51","791","60.03","30"
"05/21/12 14:17:42","87.1314","171.0","216.64","783","59.96","30"
"05/21/12 14:22:42","87.1447","169.5","216.95","777","60.0","29"
"05/21/12 14:27:44","87.1578","165.6","216.8","759","60.03","30"
"05/21/12 14:32:42","87.1706","164.1","216.86","753","60.03","30"
"05/21/12 14:37:43","87.1833","161.9","216.79","746","60.0","30"
"05/21/12 14:42:44","87.196","160.7","217.5","738","60.03","30"
"05/21/12 14:47:43","87.2083","158.4","217.56","726","60.03","30"
"05/21/12 14:52:44","87.2206","155.7","216.95","719","60.0","30"
"05/21/12 14:57:44","87.2327","154.7","217.03","710","60.03","30"
"05/21/12 15:02:42","87.2446","152.0","216.54","700","60.03","30"
"05/21/12 15:07:43","87.2563","149.3","216.83","693","60.0","30"
"05/21/12 15:12:43","87.2678","146.1","217.15","678","60.03","30"
"05/21/12 15:17:44","87.2791","143.7","217.13","666","60.0","30"
"05/21/12 15:22:43","87.2902","142.8","216.59","660","60.0","30"
"05/21/12 15:27:43","87.3011","139.9","217.3","644","60.0","30"
"05/21/12 15:32:42","87.3119","138.0","217.15","643","60.03","30"
"05/21/12 15:37:43","87.3224","133.5","216.82","627","60.03","30"
"05/21/12 15:42:44","87.3328","131.6","216.5","612","60.0","29"
"05/21/12 15:47:43","87.3429","127.7","216.03","601","60.03","29"
"05/21/12 15:52:43","87.3527","124.2","216.27","583","60.0","29"
"05/21/12 15:57:42","87.3623","121.9","217.08","569","60.03","29"
"05/21/12 16:02:43","87.3716","117.7","217.46","554","60.03","30"
"05/21/12 16:07:43","87.3806","114.3","217.38","538","60.0","30"
"05/21/12 16:12:43","87.3894","111.3","217.29","531","60.03","30"
"05/21/12 16:17:43","87.398","108.2","216.47","513","60.03","29"
"05/21/12 16:22:42","87.4062","105.0","216.28","500","60.03","29"
"05/21/12 16:27:44","87.4143","101.0","215.81","490","60.03","29"
"05/21/12 16:32:43","87.422","97.8","215.59","475","60.03","29"
"05/21/12 16:37:43","87.4294","94.6","215.82","457","60.03","28"
"05/21/12 16:42:43","87.4367","89.9","215.48","439","60.0","28"
"05/21/12 16:47:42","87.4435","86.9","215.29","425","60.03","28"
"05/21/12 16:52:42","87.4501","83.4","215.43","410","60.0","28"
"05/21/12 16:57:42","87.4564","79.6","216.48","389","60.03","28"
"05/21/12 17:02:43","87.4625","75.9","216.4","374","60.07","27"
"05/21/12 17:07:43","87.4682","71.8","215.42","357","60.0","27"
"05/21/12 17:12:43","87.4736","67.6","215.35","343","60.03","27"
"05/21/12 17:17:42","87.4786","63.2","215.03","319","60.03","27"
"05/21/12 17:22:43","87.4833","53.8","214.94","115","60.0","27"
"05/21/12 17:27:43","87.4872","55.3","215.35","250","60.03","27"
"05/21/12 17:32:43","87.4913","55.8","214.85","356","60.03","27"
"05/21/12 17:37:42","87.495","47.6","214.79","347","60.03","27"
"05/21/12 17:42:43","87.4985","49.3","215.29","151","60.03","27"
"05/21/12 17:47:42","87.5016","33.7","214.12","282","60.0","26"
"05/21/12 17:52:43","87.5045","36.6","214.11","138","60.03","26"
"05/21/12 17:57:43","87.5071","27.3","214.05","257","60.03","26"
"05/21/12 18:02:44","87.5094","29.9","214.18","98","60.03","26"
"05/21/12 18:07:42","87.5113","22.1","213.0","201","60.03","25"
"05/21/12 18:12:43","87.5131","13.6","212.81","227","60.03","25"
"05/21/12 18:17:43","87.5146","13.4","213.47","42","60.03","25"
"05/21/12 18:22:44","87.5158","14.6","213.88","4","60.0","25"
"05/21/12 18:27:43","87.5168","15.6","213.88","4","60.03","24"
"05/21/12 18:32:43","87.5177","13.7","213.57","104","60.0","24"
"05/21/12 18:37:44","87.5184","0.0","213.43","3","60.03","24"
"05/21/12 18:42:43","87.519","5.7","213.7","203","60.03","23"
"05/21/12 18:47:44","87.5194","12.2","213.35","36","60.03","23"
"05/21/12 18:52:43","87.5198","0.0","211.97","0","60.03","23"
"05/21/12 18:57:42","87.5201","9.8","212.59","248","60.03","22"
"05/21/12 19:27:45","87.5201","0.0","213.84","0","60.03","19"
"05/22/12 06:17:44","87.5209","11.9","213.39","4","60.03","13"
"05/22/12 06:22:44","87.5213","10.5","212.99","9","60.03","13"
"05/22/12 06:27:43","87.5217","0.0","214.26","0","60.03","14"
"05/22/12 06:32:44","87.522","0.0","214.16","0","60.03","14"
"05/22/12 06:37:43","87.5224","13.2","214.68","0","60.0","14"
"05/22/12 06:42:43","87.5232","14.2","214.68","27","60.03","14"
"05/22/12 06:47:43","87.5251","33.2","214.37","274","60.0","15"
"05/22/12 06:52:44","87.527","35.5","213.68","86","60.03","15"
"05/22/12 06:57:44","87.5295","21.0","215.08","315","60.03","15"
"05/22/12 07:02:44","87.5316","29.2","213.53","179","60.0","16"
"05/22/12 07:07:43","87.5339","35.4","214.75","105","60.07","17"
"05/22/12 07:12:44","87.537","36.4","213.97","244","60.03","17"
"05/22/12 07:17:43","87.5405","62.9","215.26","325","60.03","18"
"05/22/12 07:22:44","87.5445","47.6","215.73","392","60.0","18"
"05/22/12 07:27:43","87.548","31.0","213.98","84","60.03","19"
"05/22/12 07:32:44","87.5508","37.0","214.42","102","60.07","19"
"05/22/12 07:37:44","87.5559","69.2","214.68","353","60.03","19"
"05/22/12 07:42:43","87.5614","75.2","214.73","372","60.03","20"
"05/22/12 07:47:44","87.5676","84.9","215.33","419","60.03","20"
"05/22/12 07:52:43","87.5745","93.0","214.44","455","60.03","21"
"05/22/12 07:57:44","87.5802","55.0","214.24","348","60.03","21"
"05/22/12 08:02:43","87.5845","62.8","214.64","186","60.0","21"
"05/22/12 08:07:44","87.5891","53.8","214.21","395","60.0","21"
"05/22/12 08:12:44","87.5926","42.2","214.26","141","60.03","21"
"05/22/12 08:17:43","87.596","37.8","214.57","108","60.0","20"
"05/22/12 08:22:44","87.5995","40.4","214.59","278","60.0","20"
"05/22/12 08:27:42","87.6027","36.9","214.32","240","60.03","20"
"05/22/12 08:32:44","87.6053","30.7","213.86","64","60.0","20"
"05/22/12 08:37:44","87.6074","32.6","214.13","103","60.03","19"
"05/22/12 08:42:43","87.609","26.4","214.06","49","60.0","19"
"05/22/12 08:47:44","87.6103","14.3","214.13","21","60.03","19"
"05/22/12 08:52:43","87.6114","16.4","214.06","139","60.03","18"
"05/22/12 08:57:43","87.6129","29.8","213.96","89","60.03","18"
"05/22/12 09:02:44","87.6147","30.9","215.12","60","60.0","18"
"05/22/12 09:07:44","87.6164","33.3","215.37","246","60.0","18"
"05/22/12 09:12:44","87.6186","29.5","214.33","187","60.0","18"
"05/22/12 09:17:44","87.6214","31.0","214.2","131","60.03","18"
"05/22/12 09:22:44","87.6241","36.9","214.39","291","60.03","18"
"05/22/12 09:27:43","87.6266","28.9","214.43","87","60.0","18"
"05/22/12 09:32:44","87.6294","43.3","213.3","241","60.03","18"
"05/22/12 09:37:44","87.6326","37.3","213.07","106","60.0","18"
"05/22/12 09:42:44","87.6362","56.7","214.36","108","60.0","19"
"05/22/12 09:47:43","87.64","56.2","214.41","209","60.0","19"
"05/22/12 09:52:43","87.6437","55.9","214.96","230","60.0","19"
"05/22/12 09:57:44","87.6473","48.8","214.76","278","60.0","19"
"05/22/12 10:02:43","87.6509","55.8","213.59","160","60.0","19"
"05/22/12 10:07:44","87.6551","56.6","213.65","87","60.03","19"
"05/22/12 10:12:43","87.6606","85.4","214.78","419","60.0","20"
"05/22/12 10:17:44","87.6671","84.5","214.45","414","60.03","20"
"05/22/12 10:22:44","87.6737","90.6","214.52","440","60.03","20"
"05/22/12 10:27:44","87.6819","95.8","214.85","464","60.03","22"
"05/22/12 10:32:44","87.6881","71.3","215.23","355","60.0","22"
"05/22/12 10:37:43","87.6927","43.2","213.35","433","60.03","22"
"05/22/12 10:42:43","87.6966","51.5","214.34","259","60.0","22"
"05/22/12 10:47:44","87.7","39.1","214.62","156","60.03","21"
"05/22/12 10:52:43","87.7036","41.2","215.47","247","60.0","21"
"05/22/12 10:57:44","87.7072","39.6","215.25","177","60.03","21"
"05/22/12 11:02:44","87.7109","51.3","215.76","366","60.03","21"
"05/22/12 11:07:43","87.715","66.1","214.89","278","60.0","21"
"05/22/12 11:12:44","87.719","62.9","214.12","197","60.0","21"
"05/22/12 11:17:44","87.7229","53.1","214.42","217","60.0","21"
"05/22/12 11:22:43","87.7268","49.5","215.24","358","60.07","21"
"05/22/12 11:27:44","87.7327","86.1","216.78","420","60.0","22"
"05/22/12 11:32:43","87.7395","87.8","215.75","430","60.0","22"
"05/22/12 11:37:43","87.746","82.7","215.36","406","60.03","22"
"05/22/12 11:42:44","87.7523","73.6","215.43","369","60.03","22"
"05/22/12 11:47:44","87.7576","63.0","213.7","325","60.0","22"
"05/22/12 11:52:44","87.7619","37.0","213.28","76","60.0","22"
"05/22/12 11:57:44","87.7661","45.7","214.93","136","60.03","22"
"05/22/12 12:02:43","87.7697","37.4","214.0","372","60.03","22"
"05/22/12 12:07:43","87.7728","42.6","214.66","167","60.03","22"
"05/22/12 12:12:44","87.7755","39.2","214.36","72","60.03","21"
"05/22/12 12:17:43","87.7781","33.4","214.64","183","60.03","20"
"05/22/12 12:22:43","87.7803","33.6","214.54","255","60.03","20"
"05/22/12 12:27:44","87.7828","28.4","213.94","114","60.0","20"
"05/22/12 12:32:44","87.7853","31.4","214.29","264","60.0","19"
"05/22/12 12:37:44","87.7881","41.6","213.68","251","60.0","19"
"05/22/12 12:42:44","87.7911","42.4","213.76","314","60.0","19"
"05/22/12 12:52:44","87.796","22.2","214.25","171","60.0","18"
"05/22/12 12:57:43","87.7981","31.0","214.39","236","60.03","18"
"05/22/12 13:02:43","87.8001","21.3","214.31","209","60.0","18"
"05/22/12 13:07:44","87.8024","26.0","214.56","150","60.03","18"
"05/22/12 13:12:45","87.8046","20.5","213.93","317","60.03","18"
"05/22/12 13:17:43","87.8071","33.1","214.01","86","60.03","18"
"05/22/12 13:22:43","87.8101","46.2","214.85","238","60.0","18"
"05/22/12 13:27:44","87.8132","30.5","215.01","100","60.0","18"
"05/22/12 13:32:43","87.8156","26.6","214.5","209","60.03","18"
"05/22/12 13:37:44","87.8181","28.8","214.06","142","60.0","18"
"05/22/12 13:42:43","87.8204","26.1","214.5","85","60.03","18"
"05/22/12 13:47:43","87.8231","45.3","214.78","341","60.0","18"
"05/22/12 13:52:43","87.8262","35.0","214.77","228","60.0","18"
"05/22/12 13:57:44","87.8296","51.5","215.63","383","60.03","18"
"05/22/12 14:02:43","87.8329","35.2","215.38","180","60.0","19"
"05/22/12 14:07:44","87.836","31.1","215.47","307","60.03","19"
"05/22/12 14:12:44","87.8388","32.6","215.4","88","60.03","19"
"05/22/12 14:17:44","87.8417","38.3","214.76","211","60.03","19"
"05/22/12 14:22:43","87.8442","33.2","214.9","143","60.03","19"
"05/22/12 14:27:44","87.8467","25.5","214.65","201","60.03","18"
"05/22/12 14:32:44","87.849","27.0","214.25","115","60.0","18"
"05/22/12 14:37:44","87.8515","28.8","214.51","168","60.03","18"
"05/22/12 14:42:44","87.8541","38.3","213.55","79","60.03","18"
"05/22/12 14:47:44","87.8567","39.2","213.9","187","60.0","18"
"05/22/12 14:52:44","87.8592","26.4","213.91","67","60.0","18"
"05/22/12 14:57:44","87.8618","40.7","214.38","313","60.0","17"
"05/22/12 15:02:43","87.8647","42.6","214.23","86","60.03","17"
"05/22/12 15:07:43","87.8678","52.5","214.44","141","60.03","17"
"05/22/12 15:12:44","87.8721","68.1","214.45","344","60.03","17"
"05/22/12 15:17:43","87.8773","65.0","214.22","187","60.03","17"
"05/22/12 15:22:43","87.8807","37.8","214.39","76","60.03","17"
"05/22/12 15:27:43","87.883","32.8","214.17","136","60.03","17"
"05/22/12 15:32:44","87.8846","22.8","213.96","23","60.03","17"
"05/22/12 15:37:44","87.8863","33.7","213.81","112","60.03","17"
"05/22/12 15:42:43","87.8883","25.6","213.45","62","60.0","16"
"05/22/12 15:47:44","87.8905","29.3","214.48","155","60.03","16"
"05/22/12 15:52:44","87.8922","23.8","214.07","179","60.0","16"
"05/22/12 15:57:44","87.894","12.8","202.76","21","60.03","16"
"05/22/12 16:02:44","87.8958","23.6","214.49","299","60.03","16"
"05/22/12 16:07:44","87.8979","31.5","214.31","104","60.03","16"
"05/22/12 16:17:43","87.9013","10.9","214.11","141","60.0","16"
"05/22/12 16:22:45","87.9026","14.0","213.67","232","60.03","15"
"05/22/12 16:27:44","87.9038","20.4","213.74","141","60.0","15"
"05/22/12 16:32:44","87.9046","13.6","212.94","11","60.0","15"
"05/22/12 16:37:43","87.9053","0.0","213.19","0","60.03","15"
"05/22/12 16:42:44","87.9061","11.5","213.12","138","60.0","15"
"05/22/12 16:47:44","87.9072","16.8","213.14","234","60.03","15"
"05/22/12 16:52:43","87.9091","39.1","213.69","138","60.03","15"
"05/22/12 16:57:44","87.9126","45.6","214.25","336","60.07","15"
"05/22/12 17:02:44","87.9155","37.1","213.59","228","60.03","15"
"05/22/12 17:07:43","87.9177","31.7","213.43","271","60.03","15"
"05/22/12 17:12:45","87.9195","14.1","213.31","273","60.0","15"
"05/22/12 17:17:43","87.9212","21.6","213.81","268","60.0","15"
"05/22/12 17:22:43","87.9229","11.7","214.9","19","60.07","15"
"05/22/12 17:27:44","87.9245","21.1","214.64","13","60.03","15"
"05/22/12 17:32:44","87.9257","12.1","214.16","1","60.0","15"
"05/22/12 17:37:43","87.9264","12.6","214.1","43","60.0","15"
"05/22/12 17:42:44","87.9269","14.4","213.75","8","60.03","15"
"05/22/12 17:47:43","87.9274","14.6","213.75","0","60.0","15"
"05/22/12 17:52:45","87.9279","11.4","213.88","11","60.03","14"
"05/22/12 17:57:44","87.9286","0.0","214.07","151","60.03","14"
"05/23/12 05:57:44","87.9287","12.7","213.15","0","60.07","13"
"05/23/12 06:02:45","87.9291","9.1","212.68","236","60.03","13"
"05/23/12 06:07:46","87.9295","10.2","214.15","12","60.03","13"
"05/23/12 06:12:45","87.9299","0.0","215.44","0","60.03","14"
"05/23/12 06:17:43","87.9305","4.8","214.92","0","60.0","14"
"05/23/12 06:22:45","87.931","14.6","214.85","0","60.03","14"
"05/23/12 06:27:43","87.9316","12.7","214.3","1","60.03","14"
"05/23/12 06:32:44","87.9322","4.5","215.37","164","60.03","15"
"05/23/12 06:37:43","87.9331","12.7","214.56","12","60.03","15"
"05/23/12 06:42:44","87.9341","13.8","214.54","81","60.03","15"
"05/23/12 06:47:44","87.9352","13.0","214.02","15","60.0","15"
"05/23/12 06:52:44","87.9361","10.6","215.17","75","60.0","15"
"05/23/12 06:57:44","87.9371","14.5","215.23","0","60.03","15"
"05/23/12 07:02:44","87.938","15.5","214.44","23","60.03","15"
"05/23/12 07:07:44","87.9387","10.8","213.56","6","60.0","15"
"05/23/12 07:12:44","87.9395","15.0","212.61","4","60.0","15"
"05/23/12 07:17:44","87.9403","13.4","212.85","3","60.0","15"
"05/23/12 07:22:45","87.9413","20.9","213.39","13","60.0","15"
"05/23/12 07:27:44","87.9434","27.9","214.0","245","60.0","15"
"05/23/12 07:32:45","87.9464","56.2","214.41","272","60.07","16"
"05/23/12 07:37:43","87.951","66.1","216.12","335","60.0","17"
"05/23/12 07:42:44","87.9566","76.2","216.8","377","60.03","17"
"05/23/12 07:47:44","87.9622","62.0","216.8","386","60.0","18"
"05/23/12 07:52:44","87.967","79.3","217.09","388","60.0","18"
"05/23/12 07:57:44","87.967","35.6","216.51","161","60.03","18"
"05/23/12 08:02:44","87.9695","33.5","214.53","166","60.03","19"
"05/23/12 08:07:45","87.9721","40.6","215.16","102","60.0","18"
"05/23/12 08:12:44","87.9756","97.3","215.75","469","60.03","19"
"05/23/12 08:17:45","87.9836","107.8","215.89","515","60.03","19"
"05/23/12 08:22:44","87.9905","98.5","216.43","476","60.03","20"
"05/23/12 08:27:45","87.996","56.8","215.07","366","60.03","20"
"05/23/12 08:32:44","87.9998","62.4","214.85","286","60.03","20"
"05/23/12 08:37:45","88.0062","83.6","215.78","410","60.0","20"
"05/23/12 08:42:45","88.0128","70.3","214.87","358","60.03","20"
"05/23/12 08:47:44","88.017","40.3","213.72","425","60.0","20"
"05/23/12 08:52:44","88.0203","48.5","214.05","214","60.0","20"
"05/23/12 08:57:45","88.0243","67.2","213.29","404","60.03","20"
"05/23/12 09:02:44","88.0293","80.9","214.45","402","60.03","20"
"05/23/12 09:07:44","88.0347","69.2","215.47","347","60.03","20"
"05/23/12 09:12:44","88.0399","60.7","215.86","308","60.0","20"
"05/23/12 09:17:43","88.0447","60.4","216.31","313","60.03","20"
"05/23/12 09:22:44","88.0508","83.5","216.86","407","60.03","21"
"05/23/12 09:27:44","88.0567","78.5","216.44","389","60.03","21"
"05/23/12 09:32:45","88.0624","55.3","215.79","146","60.0","21"
"05/23/12 09:37:44","88.0666","53.3","215.3","77","60.0","21"
"05/23/12 09:42:45","88.071","62.6","215.05","365","60.03","21"
"05/23/12 09:47:43","88.0758","70.0","215.72","353","60.0","22"
"05/23/12 09:52:43","88.0807","44.3","214.45","390","60.03","22"
"05/23/12 09:57:43","88.0849","72.1","214.96","283","60.07","22"
"05/23/12 10:02:44","88.0903","72.5","215.71","360","60.03","22"
"05/23/12 10:07:45","88.0971","65.3","215.11","333","60.03","22"
"05/23/12 10:12:44","88.1045","100.8","214.29","485","60.0","23"
"05/23/12 10:17:44","88.1131","135.0","216.61","629","60.03","23"
"05/23/12 10:22:45","88.1243","137.9","218.06","638","60.0","24"
"05/23/12 10:27:45","88.1347","136.0","217.08","632","60.0","25"
"05/23/12 10:32:45","88.1456","108.2","217.25","514","60.0","25"
"05/23/12 10:37:45","88.1557","125.3","217.24","583","60.03","26"
"05/23/12 10:42:44","88.1664","151.2","217.43","700","60.03","26"
"05/23/12 10:47:45","88.1778","126.6","217.47","590","60.0","27"
"05/23/12 10:52:43","88.1852","94.0","217.35","452","60.0","26"
"05/23/12 10:57:43","88.1931","127.0","217.09","592","60.03","26"
"05/23/12 11:02:45","88.2024","115.7","216.89","542","60.03","27"
"05/23/12 11:07:45","88.2125","145.4","217.33","676","60.07","27"
"05/23/12 11:12:44","88.2237","120.2","216.01","564","60.0","28"
"05/23/12 11:17:45","88.2338","127.5","216.33","595","60.03","28"
"05/23/12 11:22:44","88.2413","99.8","216.43","481","60.0","28"
"05/23/12 11:27:43","88.2489","82.7","215.14","408","60.03","27"
"05/23/12 11:32:45","88.2572","109.8","215.45","526","60.03","28"
"05/23/12 11:37:45","88.2639","78.5","215.65","391","60.0","27"
"05/23/12 11:42:44","88.2698","72.5","215.42","362","60.0","27"
"05/23/12 11:47:45","88.2753","65.9","215.17","335","60.03","27"
"05/23/12 11:52:45","88.2805","72.6","215.22","363","60.0","27"
"05/23/12 11:57:44","88.2862","70.8","215.36","357","60.07","26"
"05/23/12 12:02:43","88.2916","68.2","215.52","342","60.0","26"
"05/23/12 12:07:43","88.2967","40.2","215.16","416","60.0","26"
"05/23/12 12:12:44","88.301","63.8","213.85","353","60.0","26"
"05/23/12 12:17:44","88.3052","56.7","213.58","86","60.0","26"
"05/23/12 12:22:44","88.3099","90.2","214.4","444","60.0","26"
"05/23/12 12:27:43","88.3209","193.3","217.51","877","60.03","28"
"05/23/12 12:32:44","88.3354","194.4","217.64","880","60.0","29"
"05/23/12 12:37:44","88.348","100.6","215.92","482","60.0","30"
"05/23/12 12:42:45","88.3571","89.5","216.18","433","60.03","29"
"05/23/12 12:47:44","88.3677","179.3","216.51","821","60.0","30"
"05/23/12 12:52:43","88.3747","71.0","215.06","360","60.03","29"
"05/23/12 12:57:43","88.3802","75.4","216.43","374","60.03","28"
"05/23/12 13:02:45","88.3862","69.5","215.49","350","60.07","28"
"05/23/12 13:07:45","88.3917","71.6","215.42","356","60.03","28"
"05/23/12 13:12:45","88.4","106.9","214.96","513","60.0","28"
"05/23/12 13:17:44","88.4104","195.4","218.18","883","60.03","29"
"05/23/12 13:22:43","88.4239","180.3","217.56","819","60.0","30"
"05/23/12 13:27:45","88.4377","166.3","217.2","763","60.0","31"
"05/23/12 13:32:45","88.4516","189.5","217.82","865","60.0","32"
"05/23/12 13:37:44","88.4649","193.0","218.25","873","60.0","32"
"05/23/12 13:42:44","88.4796","152.2","216.82","714","60.0","33"
"05/23/12 13:47:45","88.4878","74.9","216.09","372","60.0","32"
"05/23/12 13:52:43","88.4966","193.8","217.81","878","60.03","32"
"05/23/12 13:57:45","88.5069","194.1","218.41","895","60.0","32"
"05/23/12 14:02:44","88.5189","80.1","215.2","395","60.0","32"
"05/23/12 14:07:44","88.5312","158.0","217.24","728","60.03","32"
"05/23/12 14:12:44","88.5433","118.5","216.02","556","60.0","32"
"05/23/12 14:17:45","88.5558","167.6","218.45","768","60.0","32"
"05/23/12 14:22:45","88.5684","161.1","217.69","738","60.0","32"
"05/23/12 14:27:45","88.5812","169.1","217.7","768","60.0","32"
"05/23/12 14:32:43","88.5936","154.6","217.77","714","60.03","32"
"05/23/12 14:37:45","88.605","166.8","217.71","763","60.0","32"
"05/23/12 14:42:44","88.6171","93.4","215.66","452","60.0","32"
"05/23/12 14:47:44","88.6228","63.6","213.88","328","59.96","31"
"05/23/12 14:52:44","88.628","73.1","214.76","366","60.0","31"
"05/23/12 14:57:43","88.6351","126.8","216.07","597","60.03","31"
"05/23/12 15:02:45","88.6455","136.1","216.65","632","60.0","31"
"05/23/12 15:07:45","88.6561","138.3","216.33","640","60.03","31"
"05/23/12 15:12:45","88.6667","144.7","216.71","674","60.03","32"
"05/23/12 15:17:44","88.6785","146.1","216.62","678","60.0","32"
"05/23/12 15:22:45","88.6878","90.7","216.15","441","60.03","32"
"05/23/12 15:27:45","88.696","111.2","216.08","530","59.96","31"
"05/23/12 15:32:44","88.7045","111.4","216.8","528","60.03","32"
"05/23/12 15:37:45","88.7134","113.8","216.93","535","60.03","32"
"05/23/12 15:42:44","88.7216","101.5","216.04","491","60.0","32"
"05/23/12 15:47:45","88.7291","86.5","215.32","425","60.03","32"
"05/23/12 15:52:45","88.7344","69.6","214.87","350","60.0","31"
"05/23/12 15:57:44","88.739","64.0","215.49","329","60.03","31"
"05/23/12 16:02:44","88.7441","64.6","214.8","327","60.0","31"
"05/23/12 16:07:45","88.7498","79.7","215.59","393","60.03","30"
"05/23/12 16:12:45","88.758","132.8","216.47","620","60.0","31"
"05/23/12 16:17:44","88.7679","124.3","215.8","586","60.0","31"
"05/23/12 16:22:44","88.7759","91.1","215.96","447","60.03","31"
"05/23/12 16:27:45","88.7825","85.1","215.5","416","60.0","31"
"05/23/12 16:32:44","88.7893","101.5","215.2","488","60.03","31"
"05/23/12 16:37:45","88.7973","98.9","215.1","473","60.0","31"
"05/23/12 16:42:45","88.8046","90.7","215.39","439","60.0","31"
"05/23/12 16:47:45","88.8112","79.6","215.35","391","60.03","31"
"05/23/12 16:52:45","88.8163","49.0","213.86","314","60.03","30"
"05/23/12 16:57:44","88.8201","72.3","214.93","365","60.07","30"
"05/23/12 17:02:45","88.8255","73.8","215.12","416","60.0","30"
"05/23/12 17:07:45","88.8303","61.2","214.06","88","60.0","30"
"05/23/12 17:12:44","88.8355","60.1","214.96","311","60.03","30"
"05/23/12 17:17:44","88.84","50.3","214.81","358","60.0","30"
"05/23/12 17:22:44","88.8442","54.5","214.78","249","60.03","29"
"05/23/12 17:27:44","88.8481","41.8","214.49","261","60.03","29"
"05/23/12 17:32:45","88.8516","39.7","214.53","152","60.03","29"
"05/23/12 17:37:44","88.8548","37.5","214.66","136","60.03","29"
"05/23/12 17:42:45","88.8582","51.2","214.53","284","60.03","28"
"05/23/12 17:47:45","88.862","57.3","215.01","372","60.03","28"
"05/23/12 17:52:44","88.8655","36.8","214.68","357","60.0","28"
"05/23/12 17:57:44","88.869","35.4","214.91","119","60.07","28"
"05/23/12 18:02:44","88.8716","27.2","214.76","56","60.03","28"
"05/23/12 18:07:45","88.873","12.6","213.58","42","60.03","28"
"05/23/12 18:12:44","88.8745","31.6","214.36","72","60.03","28"
"05/23/12 18:17:44","88.8761","14.0","213.94","9","60.03","27"
"05/23/12 18:22:45","88.8777","13.4","214.16","72","60.03","27"
"05/23/12 18:27:45","88.8793","18.2","213.96","16","60.03","27"
"05/23/12 18:32:44","88.8806","17.7","214.07","157","60.03","27"
"05/23/12 18:37:44","88.8818","20.8","214.5","50","60.03","26"
"05/23/12 18:42:44","88.883","15.3","214.67","31","60.0","26"
"05/23/12 18:47:45","88.8842","14.0","214.7","32","60.07","26"
"05/23/12 18:52:44","88.885","13.9","213.87","13","60.03","26"
"05/23/12 18:57:44","88.8857","13.3","213.89","44","60.07","25"
"05/23/12 19:02:45","88.8861","10.6","214.47","134","60.03","25"
"05/24/12 07:07:44","88.8861","14.3","214.28","5","60.0","15"
"05/24/12 07:12:45","88.8869","12.4","214.2","81","60.0","16"
"05/24/12 07:17:45","88.8881","24.9","214.46","261","60.03","17"
"05/24/12 07:22:44","88.8894","10.4","214.63","7","60.03","17"
"05/24/12 07:27:44","88.8908","15.6","214.74","133","60.0","17"
"05/24/12 07:32:45","88.892","13.8","215.29","7","60.03","17"
"05/24/12 07:37:45","88.8933","15.7","214.68","45","60.07","18"
"05/24/12 07:42:45","88.8946","13.9","213.74","46","60.03","18"
"05/24/12 07:47:44","88.8956","2.3","214.29","0","60.0","18"
"05/24/12 07:52:45","88.8963","13.8","213.93","0","60.03","18"
"05/24/12 07:57:45","88.8969","0.0","213.89","0","60.0","18"
"05/24/12 08:02:44","88.8976","11.4","214.17","208","60.03","18"
"05/24/12 08:07:45","88.8985","15.6","214.04","22","60.0","18"
"05/24/12 08:12:45","88.8997","17.2","214.2","18","60.0","18"
"05/24/12 08:17:45","88.9023","36.7","215.1","160","60.0","19"
"05/24/12 08:22:45","88.906","70.5","215.33","356","60.0","19"
"05/24/12 08:27:44","88.9106","57.7","214.4","83","60.0","19"
"05/24/12 08:32:45","88.9147","49.7","213.93","166","60.03","20"
"05/24/12 08:37:45","88.917","21.2","214.21","222","60.03","20"
"05/24/12 08:42:45","88.9196","37.9","214.04","311","60.0","20"
"05/24/12 08:47:44","88.9227","37.6","214.93","262","60.03","20"
"05/24/12 08:52:46","88.9274","82.2","214.96","407","60.0","21"
"05/24/12 08:57:45","88.9326","44.5","215.14","359","60.0","21"
"05/24/12 09:02:44","88.9387","69.7","216.53","349","60.07","22"
"05/24/12 09:07:45","88.9468","107.4","215.39","513","60.0","23"
"05/24/12 09:12:45","88.9555","106.8","215.65","510","60.0","23"
"05/24/12 09:17:44","88.9646","117.9","216.34","558","60.03","24"
"05/24/12 09:22:45","88.9739","122.9","216.6","577","60.0","25"
"05/24/12 09:27:44","88.9838","127.9","216.44","602","60.03","25"
"05/24/12 09:32:44","88.9941","130.1","216.08","610","60.03","26"
"05/24/12 09:37:45","88.9998","46.0","214.56","348","60.03","26"
"05/24/12 09:42:44","89.0039","54.0","214.78","343","60.0","26"
"05/24/12 09:47:45","89.0091","86.9","215.61","425","60.03","26"
"05/24/12 09:52:44","89.0167","117.8","216.13","558","60.0","26"
"05/24/12 09:57:45","89.0232","70.3","214.96","356","60.03","26"
