"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/24/12 10:02:44","89.0322","158.2","217.27","731","60.03","27"
"05/24/12 10:07:45","89.0454","169.6","217.35","778","60.0","28"
"05/24/12 10:12:45","89.0569","148.5","216.56","689","60.03","28"
"05/24/12 10:17:44","89.068","139.1","215.82","651","60.0","29"
"05/24/12 10:22:45","89.0794","152.2","216.31","700","60.0","29"
"05/24/12 10:27:45","89.0914","154.0","216.4","713","60.03","30"
"05/24/12 10:32:44","89.1012","67.8","214.68","340","60.0","29"
"05/24/12 10:37:45","89.1102","96.6","215.39","469","60.0","29"
"05/24/12 10:42:44","89.1183","116.1","215.91","553","60.0","29"
"05/24/12 10:47:45","89.1292","165.9","217.11","762","60.03","30"
"05/24/12 10:52:44","89.142","116.8","216.25","546","60.03","30"
"05/24/12 10:57:44","89.1502","115.5","215.84","548","60.03","30"
"05/24/12 11:02:45","89.1601","123.7","215.93","580","60.0","30"
"05/24/12 11:07:44","89.1677","69.5","215.23","351","60.03","29"
"05/24/12 11:12:44","89.1723","67.8","214.88","342","60.0","29"
"05/24/12 11:17:44","89.1792","81.3","215.71","400","60.03","29"
"05/24/12 11:22:45","89.1867","78.9","215.27","388","60.03","29"
"05/24/12 11:27:45","89.1943","74.1","215.45","369","60.0","29"
"05/24/12 11:32:45","89.2001","57.3","214.37","119","60.0","29"
"05/24/12 11:37:44","89.204","54.2","214.34","245","60.03","28"
"05/24/12 11:42:45","89.2111","75.5","216.06","374","60.03","29"
"05/24/12 11:47:44","89.2182","144.6","217.55","663","60.0","29"
"05/24/12 11:52:45","89.2281","90.2","216.25","438","60.03","30"
"05/24/12 11:57:46","89.2329","60.9","214.9","304","60.03","30"
"05/24/12 12:02:45","89.2404","131.3","215.43","613","60.03","31"
"05/24/12 12:07:44","89.2509","186.6","216.76","848","60.03","32"
"05/24/12 12:12:45","89.2603","139.6","216.02","649","60.0","32"
"05/24/12 12:17:45","89.2723","67.6","214.37","344","60.03","33"
"05/24/12 12:22:45","89.2853","175.4","216.85","806","60.0","34"
"05/24/12 12:27:46","89.2986","175.6","215.56","811","60.0","35"
"05/24/12 12:32:45","89.3108","168.6","216.57","771","60.0","36"
"05/24/12 12:37:45","89.3244","173.1","216.54","797","60.03","37"
"05/24/12 12:42:44","89.3377","190.6","216.69","865","60.0","38"
"05/24/12 12:47:44","89.35","181.5","216.3","835","60.03","38"
"05/24/12 12:52:44","89.3633","172.6","217.2","792","60.03","37"
"05/24/12 12:57:46","89.3766","168.4","216.6","776","60.07","37"
"05/24/12 13:02:45","89.3895","166.1","215.16","768","60.03","37"
"05/24/12 13:07:44","89.4026","169.2","215.52","780","60.0","36"
"05/24/12 13:12:44","89.4156","166.9","216.17","767","60.03","36"
"05/24/12 13:17:44","89.4284","79.1","214.56","394","60.0","35"
"05/24/12 13:22:45","89.4368","74.4","215.14","373","60.0","35"
"05/24/12 13:27:45","89.4413","50.2","214.35","312","60.0","33"
"05/24/12 13:32:45","89.444","28.7","213.91","45","60.03","32"
"05/24/12 13:37:44","89.4462","40.8","213.74","310","60.03","32"
"05/24/12 13:42:45","89.4497","70.5","215.04","198","60.0","31"
"05/24/12 13:47:46","89.4571","98.4","215.73","471","60.0","31"
"05/24/12 13:52:45","89.4677","190.6","217.39","866","60.03","32"
"05/24/12 13:57:45","89.4807","174.8","216.85","801","60.0","32"
"05/24/12 14:02:46","89.4918","173.6","216.8","794","60.0","33"
"05/24/12 14:07:45","89.5029","165.0","216.63","761","60.03","33"
"05/24/12 14:12:45","89.515","138.9","215.91","649","60.03","35"
"05/24/12 14:17:46","89.5264","144.8","215.94","668","60.03","35"
"05/24/12 14:22:46","89.5378","167.5","216.89","768","60.0","36"
"05/24/12 14:27:45","89.5486","165.8","216.42","764","60.03","37"
"05/24/12 14:32:44","89.5571","76.6","214.97","378","59.96","37"
"05/24/12 14:37:45","89.5669","167.9","216.7","769","60.0","36"
"05/24/12 14:42:45","89.5784","139.4","215.96","651","60.03","36"
"05/24/12 14:47:45","89.5875","151.4","216.11","700","60.0","35"
"05/24/12 14:52:46","89.5954","145.6","216.21","676","60.0","34"
"05/24/12 14:57:44","89.6064","139.6","215.39","653","60.0","34"
"05/24/12 15:02:45","89.6172","138.0","216.42","645","60.07","34"
"05/24/12 15:07:45","89.628","137.3","215.5","638","60.03","34"
"05/24/12 15:12:45","89.6385","133.4","215.76","624","60.0","33"
"05/24/12 15:17:45","89.6488","129.2","215.49","606","60.0","33"
"05/24/12 15:22:45","89.6589","129.4","216.17","608","60.0","33"
"05/24/12 15:27:46","89.669","129.7","216.09","611","60.03","33"
"05/24/12 15:32:46","89.6788","121.8","216.19","575","60.03","33"
"05/24/12 15:37:44","89.6869","120.6","215.6","568","60.03","33"
"05/24/12 15:42:45","89.6962","118.4","216.86","556","60.07","33"
"05/24/12 15:47:45","89.7051","114.2","216.03","541","60.0","33"
"05/24/12 15:52:44","89.7138","109.9","215.49","525","60.03","33"
"05/24/12 15:57:46","89.7223","106.4","215.85","505","60.0","32"
"05/24/12 16:02:46","89.7302","101.8","215.73","490","60.03","32"
"05/24/12 16:07:45","89.7381","102.1","215.99","490","60.0","32"
"05/24/12 16:12:45","89.7457","96.2","215.97","463","60.0","32"
"05/24/12 16:17:44","89.7531","93.1","214.78","451","60.0","32"
"05/24/12 16:22:46","89.7602","89.7","215.55","436","60.0","32"
"05/24/12 16:27:44","89.7671","86.8","214.52","429","60.03","32"
"05/24/12 16:32:45","89.7736","83.0","214.54","411","60.03","32"
"05/24/12 16:37:44","89.7799","82.1","214.13","405","60.03","32"
"05/24/12 16:42:45","89.7861","78.4","214.48","391","60.0","31"
"05/24/12 16:47:45","89.7921","74.4","215.0","373","60.03","31"
"05/24/12 16:52:46","89.7977","71.0","215.03","359","60.03","31"
"05/24/12 16:57:45","89.8031","68.1","214.72","344","60.07","31"
"05/24/12 17:02:45","89.8082","64.3","215.31","328","60.07","31"
"05/24/12 17:07:46","89.8131","61.8","214.84","313","59.96","31"
"05/24/12 17:12:44","89.8173","48.6","213.89","263","60.03","31"
"05/24/12 17:17:45","89.8213","57.3","214.47","332","60.0","31"
"05/24/12 17:22:46","89.8254","57.3","214.31","109","60.0","31"
"05/24/12 17:27:44","89.8292","42.3","214.46","348","60.0","31"
"05/24/12 17:32:44","89.8328","38.5","214.13","339","60.03","31"
"05/24/12 17:37:44","89.8362","44.4","214.98","103","60.0","30"
"05/24/12 17:42:44","89.8392","33.6","214.77","244","60.03","30"
"05/24/12 17:47:45","89.8421","31.9","214.46","102","60.03","30"
"05/24/12 17:52:45","89.8447","28.8","214.88","250","60.03","30"
"05/24/12 17:57:45","89.8472","30.5","214.25","247","60.03","29"
"05/24/12 18:02:45","89.8491","16.2","214.23","135","60.03","29"
"05/24/12 18:07:45","89.8508","18.4","213.76","34","60.03","29"
"05/24/12 18:12:46","89.8519","11.5","214.39","1","60.03","29"
"05/24/12 18:17:46","89.8527","0.0","214.24","76","60.03","28"
"05/24/12 18:27:45","89.8542","0.0","214.01","0","60.03","28"
"05/24/12 18:32:45","89.8549","0.0","214.77","0","60.03","27"
"05/24/12 18:37:45","89.8555","0.0","213.55","0","60.0","27"
"05/24/12 18:42:45","89.8559","0.0","213.8","0","60.0","27"
"05/25/12 06:22:46","89.8565","14.7","213.33","0","60.03","15"
"05/25/12 06:27:48","89.8569","0.0","213.23","0","60.0","15"
"05/25/12 06:52:46","89.8602","0.0","214.53","0","60.03","16"
"05/25/12 06:57:46","89.8616","34.8","214.98","215","60.03","16"
"05/25/12 07:02:46","89.8636","35.6","214.54","235","60.03","16"
"05/25/12 07:07:46","89.8659","45.1","215.0","307","60.03","17"
"05/25/12 07:12:45","89.8688","13.3","213.94","22","60.03","17"
"05/25/12 07:17:45","89.8713","52.7","214.9","405","60.03","17"
"05/25/12 07:22:44","89.8747","14.9","213.63","39","60.03","17"
"05/25/12 07:27:44","89.8783","73.2","215.38","119","60.03","17"
"05/25/12 07:32:44","89.8813","14.3","213.78","49","60.0","17"
"05/25/12 07:37:44","89.8855","31.6","214.25","283","60.0","17"
"05/25/12 07:42:46","89.8899","25.2","213.75","61","60.0","18"
"05/25/12 07:47:45","89.894","87.5","215.0","426","60.03","18"
"05/25/12 07:52:46","89.899","52.7","214.12","367","60.0","18"
"05/25/12 07:57:44","89.9035","92.1","215.1","443","60.03","18"
"05/25/12 08:02:44","89.9098","94.2","215.67","454","60.03","18"
"05/25/12 08:07:45","89.9157","48.6","214.26","266","60.0","19"
"05/25/12 08:12:45","89.9224","90.2","216.02","440","60.03","19"
"05/25/12 08:17:46","89.9294","92.1","216.77","446","60.03","19"
"05/25/12 08:22:46","89.9367","98.6","215.48","478","60.0","19"
"05/25/12 08:27:45","89.9446","109.6","215.78","524","60.03","20"
"05/25/12 08:32:45","89.9516","116.6","216.21","548","60.03","20"
"05/25/12 08:37:44","89.9601","106.1","215.26","511","60.03","20"
"05/25/12 08:42:45","89.9687","124.4","215.73","588","60.03","20"
"05/25/12 08:47:44","89.9761","126.5","216.43","598","60.0","20"
"05/25/12 08:52:45","89.9849","129.1","216.81","606","60.03","20"
"05/25/12 08:57:45","89.9933","114.4","215.88","546","60.03","20"
"05/25/12 09:02:45","90.002","70.9","214.17","355","60.0","20"
"05/25/12 09:07:46","90.0103","155.0","215.77","717","60.0","20"
"05/25/12 09:12:45","90.0208","98.7","215.39","476","60.0","21"
"05/25/12 09:17:45","90.0294","94.4","214.57","459","60.0","20"
"05/25/12 09:22:45","90.0373","94.3","214.51","457","60.03","20"
"05/25/12 09:27:45","90.0434","82.5","214.89","406","60.03","20"
"05/25/12 09:32:44","90.0496","96.7","215.51","466","60.03","20"
"05/25/12 09:37:45","90.0593","168.9","216.61","770","60.0","21"
"05/25/12 09:42:45","90.0707","157.1","216.26","726","60.0","21"
"05/25/12 09:47:45","90.0816","173.3","216.66","792","60.03","22"
"05/25/12 09:52:45","90.0923","196.0","217.14","885","60.03","22"
"05/25/12 10:02:46","90.1116","185.7","217.09","847","60.03","22"
"05/25/12 10:07:44","90.123","199.0","217.98","901","60.03","22"
"05/25/12 10:12:46","90.1357","168.6","217.78","771","60.03","23"
"05/25/12 10:17:44","90.148","195.1","217.51","890","60.0","23"
"05/25/12 10:22:45","90.1611","47.8","215.03","393","60.0","23"
"05/25/12 10:27:45","90.1714","47.4","215.0","242","60.03","23"
"05/25/12 10:32:46","90.1858","195.6","217.18","889","60.03","24"
"05/25/12 10:37:44","90.1994","191.1","217.15","866","60.0","24"
"05/25/12 10:42:45","90.213","162.0","217.41","745","60.0","24"
"05/25/12 10:47:45","90.2258","166.1","217.17","763","60.03","24"
"05/25/12 10:52:46","90.2376","79.2","216.05","392","60.03","24"
"05/25/12 10:57:44","90.2508","69.7","216.35","350","60.03","24"
"05/25/12 11:02:45","90.2631","195.2","218.26","886","60.03","24"
"05/25/12 11:07:46","90.2755","195.4","217.88","882","60.03","24"
"05/25/12 11:12:46","90.2873","65.0","214.81","331","60.03","24"
"05/25/12 11:17:46","90.2999","194.7","217.54","886","60.03","24"
"05/25/12 11:22:46","90.3152","194.9","217.77","879","60.03","25"
"05/25/12 11:27:44","90.3302","195.1","217.48","884","60.0","25"
"05/25/12 11:32:45","90.3434","176.4","217.43","806","60.03","25"
"05/25/12 11:37:45","90.3583","192.0","217.75","876","60.07","25"
"05/25/12 11:42:45","90.3733","191.9","217.19","874","60.03","25"
"05/25/12 11:47:45","90.3884","193.5","217.34","879","60.0","25"
"05/25/12 11:52:46","90.4035","194.0","217.62","880","60.03","25"
"05/25/12 11:57:46","90.4187","195.7","216.42","891","60.0","25"
"05/25/12 12:02:44","90.4338","109.3","215.26","532","60.03","25"
"05/25/12 12:07:44","90.4487","195.4","216.48","885","60.03","25"
"05/25/12 12:12:46","90.4639","188.1","217.3","854","60.03","25"
"05/25/12 12:17:45","90.4791","192.2","216.56","874","60.0","25"
"05/25/12 12:22:45","90.4928","185.5","217.51","847","60.03","25"
"05/25/12 12:27:45","90.5071","195.4","217.09","891","60.03","25"
"05/25/12 12:32:45","90.5223","194.8","217.45","881","60.03","25"
"05/25/12 12:37:45","90.5375","195.7","217.3","890","60.03","25"
"05/25/12 12:42:45","90.5508","101.6","215.33","483","60.03","25"
"05/25/12 12:47:46","90.5598","123.5","215.87","582","60.03","24"
"05/25/12 12:52:46","90.5692","98.5","215.67","477","60.03","23"
"05/25/12 12:57:45","90.5816","150.0","217.27","694","60.07","23"
"05/25/12 13:02:46","90.5961","175.8","218.5","803","60.03","24"
"05/25/12 13:07:45","90.611","195.1","218.51","887","60.03","25"
"05/25/12 13:12:44","90.6262","195.5","218.37","882","60.03","26"
"05/25/12 13:17:45","90.6408","182.3","218.14","822","60.07","26"
"05/25/12 13:22:45","90.653","99.6","216.14","478","60.03","25"
"05/25/12 13:27:46","90.6621","195.2","218.13","889","60.0","24"
"05/25/12 13:32:45","90.6772","194.4","218.84","878","60.03","25"
"05/25/12 13:37:45","90.6919","194.8","218.52","879","60.03","25"
"05/25/12 13:42:46","90.7026","160.4","218.1","738","60.03","25"
"05/25/12 13:47:46","90.7118","120.9","217.35","571","60.03","24"
"05/25/12 13:52:46","90.7261","183.3","218.19","832","60.07","25"
"05/25/12 13:57:45","90.7402","182.0","219.0","826","60.07","26"
"05/25/12 14:02:45","90.7544","178.5","217.66","814","60.07","26"
"05/25/12 14:07:46","90.7677","164.3","217.08","756","60.03","26"
"05/25/12 14:12:46","90.7819","187.7","217.58","853","60.03","26"
"05/25/12 14:17:46","90.7946","146.6","217.01","679","60.03","25"
"05/25/12 14:22:45","90.806","193.5","218.13","868","60.0","25"
"05/25/12 14:27:45","90.8196","150.3","217.87","695","60.07","25"
"05/25/12 14:32:45","90.8332","130.4","216.46","615","60.07","25"
"05/25/12 14:37:45","90.8417","187.9","216.94","856","60.03","25"
"05/25/12 14:42:45","90.8556","178.0","217.61","812","60.07","25"
"05/25/12 14:47:46","90.8662","171.2","217.13","786","60.03","25"
"05/25/12 14:52:45","90.8784","169.2","216.82","778","60.0","25"
"05/25/12 14:57:46","90.889","81.3","215.28","403","60.03","24"
"05/25/12 15:02:45","90.9","163.1","217.05","750","60.07","25"
"05/25/12 15:07:45","90.9122","156.1","216.81","721","60.03","25"
"05/25/12 15:12:46","90.9241","146.4","216.95","675","60.03","25"
"05/25/12 15:17:45","90.9344","116.1","215.88","552","60.03","25"
"05/25/12 15:22:45","90.9455","151.3","216.56","704","60.03","25"
"05/25/12 15:27:46","90.957","146.5","216.25","684","60.03","25"
"05/25/12 15:32:46","90.9683","142.1","216.38","661","60.03","25"
"05/25/12 15:37:45","90.9791","138.4","216.95","648","60.03","25"
"05/25/12 15:42:45","90.9897","134.0","216.31","627","60.0","25"
"05/25/12 15:47:44","90.9991","132.5","216.46","621","60.03","25"
"05/25/12 15:52:45","91.0095","129.4","216.67","608","60.03","25"
"05/25/12 15:57:45","91.0194","126.3","216.58","591","60.07","25"
"05/25/12 16:02:45","91.0291","122.2","216.9","576","60.03","25"
"05/25/12 16:07:46","91.0385","119.3","216.51","567","60.07","24"
"05/25/12 16:12:46","91.0477","115.4","215.77","545","60.03","24"
"05/25/12 16:17:46","91.0565","112.1","215.94","531","60.07","24"
"05/25/12 16:22:46","91.0651","109.0","215.31","522","60.03","24"
"05/25/12 16:27:46","91.0734","104.9","215.27","506","60.03","24"
"05/25/12 16:32:45","91.0814","101.3","216.12","488","60.03","24"
"05/25/12 16:37:45","91.0891","91.7","215.74","449","60.03","24"
"05/25/12 16:42:45","91.0964","90.6","216.16","443","60.03","24"
"05/25/12 16:47:46","91.1019","74.2","216.05","372","60.07","24"
"05/25/12 16:52:45","91.1085","89.7","215.89","438","60.07","24"
"05/25/12 16:57:45","91.1147","60.2","214.95","314","60.07","24"
"05/25/12 17:02:45","91.119","65.3","215.45","333","60.03","23"
"05/25/12 17:07:46","91.1235","38.4","214.48","103","60.03","23"
"05/25/12 17:12:45","91.1272","42.4","214.9","89","60.03","23"
"05/25/12 17:17:45","91.1315","63.6","215.58","327","60.07","22"
"05/25/12 17:22:45","91.1364","63.5","215.82","323","60.03","22"
"05/25/12 17:27:46","91.1393","26.3","215.01","72","60.07","22"
"05/25/12 17:32:45","91.1427","54.1","215.28","372","60.07","22"
"05/25/12 17:37:46","91.1466","38.7","214.9","158","60.07","22"
"05/25/12 17:42:46","91.1496","44.2","215.54","301","60.07","22"
"05/25/12 17:47:45","91.1536","30.5","214.37","78","60.07","22"
"05/25/12 17:52:45","91.1562","36.2","215.07","373","60.07","22"
"05/25/12 17:57:45","91.1586","20.7","214.85","53","60.03","22"
"05/25/12 18:02:45","91.1605","25.3","214.31","233","60.03","21"
"05/25/12 18:07:45","91.1628","35.6","213.6","98","60.03","21"
"05/25/12 18:12:45","91.1655","25.9","213.59","225","60.03","21"
"05/25/12 18:17:45","91.1672","28.5","213.9","74","60.03","21"
"05/25/12 18:22:45","91.1688","27.8","213.9","34","60.07","21"
"05/25/12 18:27:45","91.1703","24.1","213.88","102","60.03","20"
"05/25/12 18:32:46","91.172","18.6","213.13","21","60.03","20"
"05/25/12 18:37:45","91.1737","16.7","214.59","251","60.03","20"
"05/25/12 18:42:46","91.1753","17.9","214.11","35","60.07","20"
"05/25/12 18:47:45","91.1767","22.3","214.55","185","60.07","20"
"05/25/12 18:52:45","91.178","13.9","214.88","150","60.07","20"
"05/25/12 18:57:45","91.1795","13.1","213.91","23","60.07","20"
"05/25/12 19:02:46","91.1806","10.5","213.59","0","60.03","20"
"05/25/12 19:07:45","91.1812","14.2","213.69","2","60.07","20"
"05/25/12 19:12:46","91.1815","0.0","213.95","0","60.03","20"
"05/25/12 19:17:45","91.1819","0.0","213.7","76","60.03","20"
"05/25/12 19:22:46","91.1824","6.6","213.25","194","60.0","20"
"05/25/12 19:27:45","91.1832","14.5","213.79","2","60.07","20"
"05/25/12 19:32:46","91.1837","13.5","213.4","1","60.03","20"
"05/25/12 19:37:45","91.1841","14.3","212.89","245","60.03","20"
"05/26/12 06:02:48","91.2395","0.0","213.18","0","60.03","10"
"05/26/12 06:07:45","91.2395","0.0","213.92","0","60.0","10"
"05/26/12 06:12:46","91.2397","0.0","213.84","0","60.07","11"
"05/26/12 06:17:48","91.24","0.0","212.92","197","60.03","11"
"05/26/12 06:22:45","91.2405","11.9","213.27","4","60.03","12"
"05/26/12 06:27:46","91.2412","11.4","213.08","29","60.03","12"
"05/26/12 06:32:45","91.2421","11.7","213.39","1","60.0","13"
"05/26/12 06:37:46","91.2431","15.3","213.18","11","60.0","13"
"05/26/12 06:42:45","91.2444","17.3","213.27","153","60.03","13"
"05/26/12 06:47:45","91.246","13.6","213.09","212","60.0","14"
"05/26/12 06:52:45","91.2478","18.2","213.91","139","60.03","14"
"05/26/12 06:57:45","91.2499","25.6","214.14","240","60.03","15"
"05/26/12 07:02:46","91.2523","37.4","213.94","175","60.0","15"
"05/26/12 07:07:45","91.255","41.0","214.25","158","60.03","15"
"05/26/12 07:12:47","91.258","46.5","213.79","145","60.03","16"
"05/26/12 07:17:46","91.2613","42.4","213.67","350","60.0","16"
"05/26/12 07:22:45","91.2649","45.8","213.81","242","60.0","17"
"05/26/12 07:27:47","91.2688","66.1","214.17","364","60.0","17"
"05/26/12 07:32:45","91.273","68.5","213.77","94","60.0","17"
"05/26/12 07:37:47","91.2771","51.6","214.14","100","60.0","17"
"05/26/12 07:42:45","91.281","48.9","215.37","367","60.03","17"
"05/26/12 07:47:46","91.2862","68.7","215.18","347","60.0","17"
"05/26/12 07:52:47","91.2917","72.5","215.05","362","60.03","17"
"05/26/12 07:57:46","91.2974","76.5","215.23","382","60.03","17"
"05/26/12 08:02:47","91.3035","80.3","215.88","398","60.07","17"
"05/26/12 08:07:47","91.3099","83.9","215.33","414","60.03","17"
"05/26/12 08:12:47","91.3166","87.9","215.38","431","60.03","17"
"05/26/12 08:17:45","91.3235","91.6","215.06","444","60.0","18"
"05/26/12 08:22:47","91.3308","95.4","215.88","460","60.0","18"
"05/26/12 08:27:46","91.3384","98.8","215.68","475","60.03","18"
"05/26/12 08:32:46","91.3462","102.7","216.26","488","59.96","19"
"05/26/12 08:37:46","91.3543","105.7","216.39","507","60.0","19"
"05/26/12 08:42:46","91.3627","109.2","216.21","518","60.03","19"
"05/26/12 08:47:46","91.3713","112.8","215.9","534","60.0","19"
"05/26/12 08:52:46","91.3803","117.7","216.35","557","60.03","20"
"05/26/12 08:57:46","91.3893","115.0","216.05","544","60.03","20"
"05/26/12 09:02:46","91.3984","117.5","215.47","554","60.0","20"
"05/26/12 09:07:46","91.4076","111.9","215.21","536","59.96","20"
"05/26/12 09:12:47","91.416","109.2","215.55","524","60.07","20"
"05/26/12 09:17:45","91.4247","119.0","216.56","558","60.0","21"
"05/26/12 09:22:47","91.4338","111.6","215.74","530","60.03","22"
"05/26/12 09:27:46","91.4427","123.3","216.19","579","60.03","22"
"05/26/12 09:32:45","91.4529","118.7","216.58","560","60.03","23"
"05/26/12 09:37:46","91.4634","136.0","216.19","634","60.0","23"
"05/26/12 09:42:46","91.4739","131.3","216.11","614","60.0","24"
"05/26/12 09:47:45","91.484","129.2","216.03","604","60.0","25"
"05/26/12 09:52:45","91.4942","137.5","216.7","640","60.03","25"
"05/26/12 09:57:46","91.5053","145.7","216.19","677","60.03","26"
"05/26/12 10:02:47","91.5168","144.6","216.26","669","60.0","26"
"05/26/12 10:07:46","91.5275","135.7","215.77","635","60.0","26"
"05/26/12 10:12:46","91.5382","146.3","216.08","682","60.0","26"
"05/26/12 10:17:46","91.5489","127.5","216.22","600","60.03","26"
"05/26/12 10:22:46","91.5594","145.0","216.42","672","60.0","25"
"05/26/12 10:27:45","91.5706","142.8","216.16","667","60.03","26"
"05/26/12 10:32:46","91.5819","151.1","216.07","703","60.03","26"
"05/26/12 10:37:46","91.5936","153.8","216.26","710","60.03","26"
"05/26/12 10:42:45","91.605","152.3","216.22","704","60.0","26"
"05/26/12 10:47:45","91.6166","148.7","216.17","689","60.03","26"
"05/26/12 10:52:45","91.6277","138.2","216.24","645","60.0","26"
"05/26/12 10:57:45","91.6393","154.1","216.76","714","60.03","27"
"05/26/12 11:02:45","91.6517","162.2","216.99","745","60.03","27"
"05/26/12 11:07:45","91.6637","150.7","215.98","701","60.07","27"
"05/26/12 11:12:45","91.6754","152.4","215.41","706","60.03","28"
"05/26/12 11:17:47","91.6869","144.7","215.73","674","60.03","28"
"05/26/12 11:22:45","91.6982","144.0","216.59","670","60.03","29"
"05/26/12 11:27:46","91.7099","151.4","216.37","699","60.03","29"
"05/26/12 11:32:47","91.7212","144.7","216.08","669","60.03","29"
"05/26/12 11:37:46","91.732","139.3","215.91","649","60.0","29"
"05/26/12 11:42:46","91.7428","144.6","216.27","675","60.0","29"
"05/26/12 11:47:45","91.7542","145.4","216.71","677","60.0","30"
"05/26/12 11:52:46","91.7658","146.3","216.03","682","60.03","30"
"05/26/12 11:57:46","91.7775","153.9","216.51","714","60.03","31"
"05/26/12 12:02:46","91.7895","150.8","216.96","698","60.03","30"
"05/26/12 12:07:46","91.8013","155.3","216.91","714","60.0","30"
"05/26/12 12:12:46","91.8138","162.6","217.49","748","60.03","31"
"05/26/12 12:17:46","91.8266","168.4","217.18","772","60.0","31"
"05/26/12 12:22:47","91.8381","111.4","215.79","529","60.0","30"
"05/26/12 12:27:47","91.847","103.2","215.78","495","60.0","30"
"05/26/12 12:32:46","91.8543","88.9","214.79","429","60.0","30"
"05/26/12 12:37:46","91.8616","99.3","215.21","479","60.0","29"
"05/26/12 12:42:46","91.8695","108.3","215.34","519","60.0","30"
"05/26/12 12:47:46","91.8776","94.9","215.11","459","60.03","30"
"05/26/12 12:52:45","91.8852","98.9","214.53","482","60.0","30"
"05/26/12 12:57:45","91.8927","93.0","215.0","455","60.03","30"
"05/26/12 13:02:46","91.9002","100.8","215.65","483","60.03","31"
"05/26/12 13:07:46","91.9081","100.7","214.99","481","60.0","31"
"05/26/12 13:12:46","91.9157","94.2","214.87","456","60.0","30"
"05/26/12 13:17:46","91.9229","90.6","215.09","440","60.0","31"
"05/26/12 13:22:46","91.9311","143.6","216.76","666","60.03","31"
"05/26/12 13:32:47","91.9539","143.7","216.25","663","60.0","32"
"05/26/12 13:37:45","91.9659","150.5","216.87","695","60.0","32"
"05/26/12 13:42:46","91.9776","168.2","217.18","777","60.03","32"
"05/26/12 13:47:46","91.9894","158.0","217.0","726","60.03","32"
"05/26/12 13:52:46","91.9976","80.9","215.41","401","60.0","31"
"05/26/12 13:57:46","92.0038","82.3","215.32","406","60.03","30"
"05/26/12 14:02:46","92.0099","73.0","216.01","364","60.03","30"
"05/26/12 14:07:46","92.016","77.7","215.77","387","60.0","30"
"05/26/12 14:12:46","92.022","76.9","214.89","381","60.03","29"
"05/26/12 14:17:46","92.0277","73.2","215.5","363","60.03","28"
"05/26/12 14:22:46","92.033","65.2","214.9","331","60.03","27"
"05/26/12 14:27:46","92.038","66.9","215.56","337","60.03","26"
"05/26/12 14:32:46","92.0433","68.6","215.71","346","60.0","25"
"05/26/12 14:37:45","92.0491","79.9","215.88","391","60.0","25"
"05/26/12 14:42:46","92.0566","104.9","217.02","499","60.03","25"
"05/26/12 14:47:46","92.0647","101.0","217.22","485","60.0","24"
"05/26/12 14:52:46","92.0717","76.8","216.65","380","60.03","24"
"05/26/12 14:57:45","92.0784","88.2","216.59","429","60.03","24"
"05/26/12 15:02:46","92.085","77.7","216.6","385","60.0","23"
"05/26/12 15:07:45","92.0908","75.0","216.1","375","60.03","23"
"05/26/12 15:12:46","92.0966","72.5","215.39","364","60.0","22"
"05/26/12 15:17:47","92.1025","78.9","216.05","391","60.0","22"
"05/26/12 15:22:46","92.1088","79.4","215.74","393","60.0","21"
"05/26/12 15:27:46","92.1149","78.9","215.86","391","60.03","20"
"05/26/12 15:32:47","92.1213","74.4","215.57","368","60.03","20"
"05/26/12 15:37:47","92.1267","65.9","215.31","336","60.0","19"
"05/26/12 15:42:46","92.1318","69.5","214.96","349","60.03","19"
"05/26/12 15:47:46","92.1371","61.1","215.32","313","60.03","19"
"05/26/12 15:52:47","92.1417","70.1","215.81","405","60.03","19"
"05/26/12 15:57:45","92.1461","67.5","216.15","375","60.03","19"
"05/26/12 16:02:45","92.1505","65.9","216.19","356","60.03","18"
"05/26/12 16:07:46","92.1546","58.9","215.4","243","60.0","18"
"05/26/12 16:12:46","92.1588","61.5","215.94","363","60.03","18"
"05/26/12 16:17:46","92.1625","37.5","215.73","146","60.03","18"
"05/26/12 16:22:46","92.1657","43.0","214.85","131","60.03","18"
"05/26/12 16:27:45","92.1684","39.8","215.03","170","60.03","18"
"05/26/12 16:32:47","92.1718","64.5","215.28","236","60.0","18"
"05/26/12 16:37:46","92.176","61.1","215.22","97","60.03","18"
"05/26/12 16:42:45","92.1806","65.3","215.44","329","60.03","18"
"05/26/12 16:47:46","92.1856","67.6","215.13","345","60.03","18"
"05/26/12 16:52:46","92.1891","43.9","214.45","294","60.0","18"
"05/26/12 16:57:46","92.1924","46.8","214.39","114","60.03","18"
"05/26/12 17:02:45","92.1953","38.1","214.25","252","60.0","18"
"05/26/12 17:07:47","92.198","28.6","214.21","231","60.03","18"
"05/26/12 17:12:45","92.2003","30.9","213.89","307","60.0","18"
"05/26/12 17:17:46","92.2024","27.1","214.18","95","60.03","18"
"05/26/12 17:22:47","92.2045","25.1","214.33","38","60.03","17"
"05/26/12 17:27:46","92.2066","33.1","214.98","134","60.03","17"
"05/26/12 17:32:47","92.209","33.4","214.95","220","60.03","17"
"05/26/12 17:37:45","92.2109","24.6","214.37","24","60.03","17"
"05/26/12 17:42:45","92.2126","28.9","214.3","256","60.03","17"
"05/26/12 17:47:46","92.2141","17.0","213.74","65","60.0","16"
"05/26/12 17:52:46","92.2154","13.5","214.13","8","60.03","16"
"05/26/12 17:57:46","92.2164","19.5","213.88","104","60.03","15"
"05/26/12 18:02:46","92.2175","11.0","214.08","20","60.03","15"
"05/26/12 18:07:46","92.2187","16.9","214.06","85","60.03","15"
"05/26/12 18:12:46","92.2198","15.1","213.78","198","60.0","15"
"05/26/12 18:17:46","92.2207","13.8","213.84","74","60.03","15"
"05/26/12 18:22:46","92.2218","21.5","213.91","126","60.03","15"
"05/26/12 18:27:46","92.2229","15.2","213.84","9","60.0","15"
"05/26/12 18:32:46","92.2238","13.6","213.45","53","60.03","15"
"05/26/12 18:37:46","92.2246","14.7","213.44","68","60.07","15"
"05/26/12 18:42:47","92.2256","14.5","213.98","2","60.03","14"
"05/26/12 18:47:47","92.2266","25.8","213.99","98","60.07","15"
"05/26/12 18:52:45","92.2279","11.3","213.84","153","60.03","15"
"05/26/12 18:57:47","92.229","13.8","213.78","5","60.07","15"
"05/26/12 19:02:46","92.2301","15.5","213.44","32","60.0","14"
"05/26/12 19:07:46","92.2312","4.5","213.57","225","60.03","15"
"05/26/12 19:12:46","92.2321","0.3","213.3","244","60.07","15"
"05/26/12 19:17:45","92.2326","0.0","213.67","0","60.03","15"
"05/26/12 19:22:46","92.2328","0.0","214.45","0","60.03","15"
"05/26/12 19:27:47","92.233","0.0","213.83","0","60.03","15"
"05/26/12 19:32:45","92.2334","7.3","214.67","0","60.03","15"
"05/26/12 19:37:45","92.2337","4.8","214.2","138","60.03","14"
"05/26/12 19:42:45","92.2341","14.0","213.94","0","60.03","15"
"05/27/12 07:12:46","92.2345","11.0","212.62","0","60.0","10"
"05/27/12 07:17:46","92.2351","0.0","212.58","0","60.03","11"
"05/27/12 07:22:46","92.2359","13.3","212.95","137","60.03","11"
"05/27/12 07:27:46","92.2373","22.6","212.76","54","60.03","11"
"05/27/12 07:32:46","92.2388","11.0","213.0","6","60.03","11"
"05/27/12 07:37:47","92.2397","11.3","212.53","2","60.0","11"
"05/27/12 07:42:46","92.2406","10.9","212.25","80","60.0","11"
"05/27/12 08:47:46","92.242","12.2","213.88","120","60.0","11"
"05/27/12 08:52:49","92.2438","19.7","213.85","27","60.03","11"
"05/27/12 08:57:46","92.2453","30.6","213.51","95","60.0","11"
"05/27/12 09:02:45","92.2468","15.8","213.46","183","60.03","11"
"05/27/12 09:07:47","92.2482","14.5","213.87","170","60.0","12"
"05/27/12 09:12:47","92.2492","12.9","212.82","79","60.0","12"
"05/27/12 09:17:45","92.2509","11.7","213.18","56","60.0","12"
"05/27/12 09:42:45","92.2589","54.6","214.22","187","60.03","12"
"05/27/12 09:47:46","92.2617","26.3","213.48","260","60.0","12"
"05/27/12 09:52:46","92.2637","16.8","212.53","24","60.07","12"
"05/27/12 09:57:46","92.2656","20.6","212.9","23","60.03","12"
"05/27/12 10:02:47","92.2672","25.5","213.45","67","60.0","12"
"05/27/12 10:07:47","92.2693","15.7","213.37","19","60.03","12"
"05/27/12 10:12:46","92.271","33.9","213.52","53","60.0","12"
"05/27/12 10:17:47","92.2736","48.8","214.11","304","60.0","12"
"05/27/12 10:22:47","92.2769","49.8","214.46","95","60.07","12"
"05/27/12 10:27:46","92.2807","42.9","213.13","162","60.03","13"
"05/27/12 10:32:46","92.2845","60.8","213.78","323","60.0","13"
"05/27/12 10:37:46","92.288","48.0","214.1","348","60.03","13"
"05/27/12 10:42:46","92.2913","40.4","213.69","347","60.03","13"
"05/27/12 10:47:46","92.2949","39.3","213.43","98","60.0","13"
"05/27/12 10:52:46","92.2989","56.6","214.17","191","60.0","13"
"05/27/12 10:57:46","92.3027","37.8","214.17","350","60.03","13"
"05/27/12 11:02:47","92.3061","49.4","214.13","383","60.03","13"
"05/27/12 11:07:47","92.3098","56.2","213.55","78","60.03","13"
"05/27/12 11:12:47","92.3134","48.3","213.69","248","60.0","13"
"05/27/12 11:17:46","92.3165","47.0","214.24","340","60.03","13"
"05/27/12 11:22:47","92.3216","76.0","214.11","377","60.0","13"
"05/27/12 11:27:47","92.3268","81.9","215.02","404","60.03","14"
"05/27/12 11:32:46","92.3336","71.3","214.26","358","60.0","14"
"05/27/12 11:37:46","92.3379","52.0","213.69","372","60.03","14"
"05/27/12 11:42:45","92.3441","97.1","214.69","469","60.03","15"
"05/27/12 11:47:47","92.3512","89.1","214.61","435","60.03","15"
"05/27/12 11:52:46","92.3611","147.6","215.61","686","60.03","16"
"05/27/12 11:57:46","92.3716","108.1","214.96","515","60.03","17"
"05/27/12 12:02:46","92.3821","139.2","215.83","647","60.0","17"
"05/27/12 12:07:46","92.3937","187.4","216.16","855","60.03","18"
"05/27/12 12:12:46","92.408","196.0","216.7","892","60.03","19"
"05/27/12 12:17:47","92.4179","106.7","214.39","512","60.03","19"
"05/27/12 12:22:45","92.4273","117.9","215.23","562","60.03","19"
"05/27/12 12:27:46","92.4358","116.3","215.01","555","60.03","19"
"05/27/12 12:32:47","92.4446","130.7","215.4","618","60.03","19"
"05/27/12 12:37:47","92.4541","127.3","215.19","602","60.03","19"
"05/27/12 12:42:45","92.4647","103.5","214.33","495","60.0","19"
"05/27/12 12:47:47","92.4751","117.4","215.0","559","60.0","20"
"05/27/12 12:52:46","92.4866","179.5","216.59","822","60.0","21"
"05/27/12 12:57:46","92.5007","195.5","217.42","889","60.03","22"
"05/27/12 13:02:47","92.5156","196.1","216.97","889","60.03","23"
"05/27/12 13:07:46","92.5299","184.0","216.3","846","60.03","23"
"05/27/12 13:12:46","92.5445","185.0","216.93","846","60.03","24"
"05/27/12 13:17:46","92.5586","179.8","216.59","823","60.03","24"
"05/27/12 13:22:47","92.5727","180.0","216.93","820","60.0","24"
"05/27/12 13:27:46","92.5849","111.3","215.37","532","60.03","24"
"05/27/12 13:32:46","92.595","83.9","215.18","414","60.0","24"
"05/27/12 13:37:46","92.604","145.3","215.73","677","60.03","23"
"05/27/12 13:42:46","92.616","130.1","215.5","612","60.0","23"
"05/27/12 13:47:46","92.6268","121.9","215.61","572","60.0","23"
"05/27/12 13:52:47","92.6363","117.9","215.63","553","60.03","23"
"05/27/12 13:57:47","92.6468","115.8","215.32","550","60.03","23"
"05/27/12 14:02:47","92.6565","107.7","215.91","515","60.03","23"
"05/27/12 14:07:46","92.667","188.1","216.89","858","60.0","24"
"05/27/12 14:12:47","92.6807","162.1","215.7","751","60.03","24"
"05/27/12 14:17:47","92.6928","161.7","216.23","746","60.03","24"
"05/27/12 14:22:46","92.7052","159.7","216.19","739","60.0","24"
"05/27/12 14:27:47","92.7174","160.6","215.89","739","60.03","24"
"05/27/12 14:32:46","92.7294","156.1","216.11","724","60.0","24"
"05/27/12 14:37:46","92.7415","154.3","215.84","716","60.0","25"
"05/27/12 14:42:47","92.7532","152.8","216.15","706","60.0","25"
"05/27/12 14:47:46","92.7648","128.9","216.54","606","60.0","25"
"05/27/12 14:52:46","92.776","129.4","215.73","602","60.0","25"
"05/27/12 14:57:46","92.786","121.3","215.81","570","60.0","25"
"05/27/12 15:02:47","92.7948","100.8","215.41","484","60.03","25"
"05/27/12 15:07:47","92.8018","103.4","215.2","496","60.0","24"
"05/27/12 15:12:47","92.8093","78.5","215.02","390","60.03","24"
"05/27/12 15:17:46","92.8154","71.2","215.18","357","60.0","24"
"05/27/12 15:22:47","92.8231","93.0","216.85","447","60.03","24"
"05/27/12 15:27:47","92.8284","68.0","215.85","345","60.0","24"
"05/27/12 15:32:47","92.834","60.8","215.3","314","60.0","23"
"05/27/12 15:37:47","92.8391","70.4","216.19","351","60.03","23"
"05/27/12 15:42:47","92.8444","60.5","215.33","311","60.03","23"
"05/27/12 15:47:46","92.849","57.6","215.21","115","60.0","23"
"05/27/12 15:52:46","92.8532","50.0","215.29","145","60.03","23"
"05/27/12 15:57:47","92.857","55.3","214.91","134","60.03","22"
"05/27/12 16:02:46","92.8618","69.4","215.12","335","60.0","22"
"05/27/12 16:07:47","92.8668","80.7","216.15","398","60.03","22"
"05/27/12 16:12:46","92.8728","102.3","216.52","490","60.0","22"
"05/27/12 16:17:46","92.8809","136.2","216.87","636","60.03","23"
"05/27/12 16:22:47","92.8897","86.7","215.55","422","60.03","23"
"05/27/12 16:27:47","92.896","84.0","215.91","413","60.0","23"
"05/27/12 16:32:47","92.9019","75.9","215.76","377","60.0","23"
"05/27/12 16:37:46","92.909","77.3","215.66","383","60.0","23"
"05/27/12 16:42:46","92.915","65.4","216.04","333","60.03","23"
"05/27/12 16:47:47","92.9192","51.1","214.41","402","60.03","23"
"05/27/12 16:52:46","92.923","48.4","214.44","315","60.03","23"
"05/27/12 16:57:47","92.9272","43.8","214.77","123","60.07","23"
"05/27/12 17:02:47","92.9313","61.1","215.23","314","60.0","23"
"05/27/12 17:07:47","92.9374","81.1","216.21","397","60.03","23"
"05/27/12 17:12:45","92.9428","63.7","215.35","326","60.03","23"
"05/27/12 17:17:47","92.9476","60.7","214.96","308","60.03","23"
"05/27/12 17:22:46","92.9517","42.6","215.64","377","60.0","23"
"05/27/12 17:27:46","92.9559","47.3","215.46","414","60.0","23"
"05/27/12 17:32:46","92.96","56.1","215.38","79","60.03","23"
"05/27/12 17:37:46","92.9638","56.6","215.25","276","60.03","23"
"05/27/12 17:42:46","92.9671","31.1","214.75","134","60.03","23"
"05/27/12 17:47:46","92.9703","47.4","215.48","98","60.03","23"
"05/27/12 17:52:47","92.9735","44.3","215.12","301","60.07","23"
"05/27/12 17:57:47","92.9766","35.1","214.98","171","60.03","23"
"05/27/12 18:02:47","92.9795","32.4","214.84","184","60.0","23"
"05/27/12 18:07:47","92.982","33.1","214.97","254","60.0","23"
"05/27/12 18:12:46","92.9839","21.7","214.67","67","60.03","23"
"05/27/12 18:17:46","92.9854","17.0","214.72","3","60.03","23"
"05/27/12 18:22:46","92.9869","10.7","214.63","50","60.0","23"
"05/27/12 18:27:46","92.9883","17.5","215.08","63","60.03","22"
"05/27/12 18:32:47","92.9897","12.5","214.71","247","60.0","22"
"05/27/12 18:37:46","92.9906","11.6","214.99","232","60.03","22"
"05/27/12 18:42:46","92.9917","12.2","214.64","2","60.0","21"
"05/27/12 18:47:47","92.9927","13.9","215.21","17","60.03","21"
"05/27/12 18:52:47","92.9935","7.3","214.71","191","60.03","20"
"05/27/12 18:57:47","92.9941","14.4","215.02","0","60.0","20"
"05/27/12 19:02:47","92.9948","11.3","214.49","14","60.03","20"
"05/27/12 19:07:46","92.9955","13.9","214.18","0","60.0","20"
"05/27/12 19:12:47","92.9961","11.7","214.41","66","60.03","20"
"05/27/12 19:17:46","92.9964","0.0","214.67","0","60.03","19"
"05/27/12 19:42:47","92.9969","0.0","214.2","0","60.03","18"
"05/28/12 05:52:46","92.9972","0.0","214.08","0","60.0","14"
"05/28/12 05:57:47","92.9976","13.9","213.78","239","60.03","14"
"05/28/12 06:02:46","92.9981","0.0","215.19","78","60.03","15"
"05/28/12 06:07:47","92.9985","12.3","214.67","58","60.03","15"
"05/28/12 06:12:46","92.9992","0.0","215.01","0","60.03","15"
"05/28/12 06:17:48","92.9996","14.4","214.96","1","60.03","15"
"05/28/12 06:47:48","93.0009","19.6","214.73","257","60.0","15"
"05/28/12 06:52:48","93.0025","30.5","215.09","202","60.0","15"
"05/28/12 06:57:48","93.0043","21.4","214.03","20","60.03","15"
"05/28/12 07:02:46","93.0053","11.3","214.83","63","60.0","15"
"05/28/12 07:07:46","93.0065","27.2","214.7","156","60.0","15"
"05/28/12 07:12:46","93.0085","30.6","215.11","242","60.03","16"
"05/28/12 07:17:46","93.0108","27.4","214.55","203","60.0","16"
"05/28/12 07:22:46","93.0139","33.8","215.21","188","60.0","17"
"05/28/12 07:27:46","93.0176","55.6","214.99","142","60.03","17"
"05/28/12 07:32:47","93.0219","38.0","214.55","381","60.0","17"
"05/28/12 07:37:47","93.0266","42.5","213.97","304","60.0","18"
"05/28/12 07:42:47","93.0295","31.5","213.67","170","60.0","18"
"05/28/12 07:47:47","93.0318","16.6","214.34","69","60.0","18"
"05/28/12 07:52:48","93.033","14.7","214.35","244","60.03","18"
"05/28/12 07:57:46","93.0336","14.3","213.55","29","60.0","18"
"05/28/12 08:02:46","93.0339","6.3","213.85","130","60.0","19"
"05/28/12 08:07:48","93.0345","13.0","213.92","18","60.03","19"
"05/28/12 08:12:48","93.0351","11.6","213.82","7","60.0","18"
"05/28/12 08:17:47","93.0361","23.5","213.14","177","60.0","19"
"05/28/12 08:22:47","93.0379","13.7","213.91","211","60.03","19"
"05/28/12 08:27:47","93.0399","34.2","214.07","229","60.03","19"
"05/28/12 08:32:46","93.0433","47.8","214.7","228","60.0","19"
"05/28/12 08:37:46","93.0471","47.9","214.81","363","60.03","20"
"05/28/12 08:42:46","93.0517","75.6","215.26","375","60.0","20"
"05/28/12 08:47:47","93.059","113.0","216.26","535","60.03","22"
"05/28/12 08:52:46","93.0673","110.2","215.66","528","60.0","23"
"05/28/12 08:57:47","93.0746","82.0","214.55","405","60.03","23"
"05/28/12 09:02:47","93.0818","92.5","215.54","450","60.03","23"
"05/28/12 09:07:47","93.0894","96.5","215.55","468","60.0","24"
"05/28/12 09:12:46","93.0954","74.0","215.77","370","60.03","24"
"05/28/12 09:17:46","93.1019","69.5","215.27","351","60.0","24"
"05/28/12 09:22:46","93.1074","85.6","214.88","420","60.0","24"
"05/28/12 09:27:47","93.1151","119.9","215.39","569","60.0","25"
"05/28/12 09:32:46","93.1246","122.3","215.51","577","60.03","25"
"05/28/12 09:37:48","93.1337","130.5","215.45","611","60.03","26"
"05/28/12 09:42:46","93.1441","139.6","216.68","649","60.03","26"
"05/28/12 09:47:47","93.1555","155.6","216.66","716","60.03","27"
"05/28/12 09:52:46","93.1658","98.3","215.23","476","60.03","27"
"05/28/12 09:57:48","93.1755","178.8","216.92","821","60.0","28"
"05/28/12 10:02:47","93.1824","66.5","214.37","353","60.03","27"
"05/28/12 10:07:47","93.1868","87.0","215.15","428","60.03","27"
"05/28/12 10:12:47","93.1939","79.9","215.11","397","60.03","27"
"05/28/12 10:17:47","93.2022","95.7","215.2","464","60.0","27"
"05/28/12 10:22:47","93.208","52.1","214.06","328","60.0","27"
"05/28/12 10:27:46","93.2116","57.6","213.65","96","60.03","27"
"05/28/12 10:32:47","93.216","72.0","213.68","362","60.03","27"
"05/28/12 10:37:46","93.2214","61.2","213.98","151","60.0","27"
"05/28/12 10:42:47","93.2287","195.5","217.44","876","60.03","27"
"05/28/12 10:47:47","93.2385","164.3","216.3","753","60.03","27"
"05/28/12 10:52:46","93.2469","65.9","214.53","334","60.03","25"
"05/28/12 10:57:47","93.254","35.5","214.31","218","60.0","24"
"05/28/12 11:02:46","93.2591","140.2","216.27","665","60.03","23"
"05/28/12 11:07:47","93.2659","72.3","215.53","365","60.0","23"
"05/28/12 11:12:48","93.2717","46.6","214.6","227","60.0","23"
"05/28/12 11:17:47","93.2757","43.9","214.22","143","60.0","23"
"05/28/12 11:22:47","93.2798","114.0","215.66","545","60.0","23"
"05/28/12 11:27:47","93.2851","39.2","214.89","392","60.0","22"
"05/28/12 11:32:48","93.2888","43.9","214.95","317","60.03","22"
"05/28/12 11:37:46","93.2928","59.1","214.79","379","60.03","22"
"05/28/12 11:42:47","93.2975","61.1","214.94","313","60.0","21"
"05/28/12 11:47:47","93.3024","70.7","214.04","411","60.03","21"
"05/28/12 11:52:46","93.3078","37.6","214.85","109","60.0","21"
"05/28/12 11:57:47","93.3115","104.8","216.67","507","60.07","20"
"05/28/12 12:02:47","93.3182","60.6","215.4","314","60.03","20"
"05/28/12 12:07:47","93.3274","195.6","217.85","889","60.03","22"
"05/28/12 12:12:46","93.3376","85.8","215.03","417","60.0","22"
"05/28/12 12:17:47","93.3507","195.8","217.51","885","60.0","24"
"05/28/12 12:22:46","93.3627","67.1","215.32","341","60.0","24"
"05/28/12 12:27:47","93.3717","140.4","217.11","654","60.0","24"
"05/28/12 12:32:48","93.3813","168.4","217.13","767","60.0","24"
"05/28/12 12:37:47","93.392","97.4","215.92","471","60.0","25"
"05/28/12 12:42:47","93.404","196.5","218.65","859","60.03","25"
"05/28/12 12:47:47","93.4156","118.0","216.23","560","60.0","26"
"05/28/12 12:52:46","93.4298","195.5","217.92","885","60.0","27"
"05/28/12 12:57:47","93.4428","195.2","217.81","886","60.03","27"
"05/28/12 13:02:47","93.4576","186.0","217.62","849","60.07","28"
"05/28/12 13:07:46","93.4721","186.9","217.36","849","60.03","29"
"05/28/12 13:12:46","93.4867","184.9","217.29","845","60.03","29"
"05/28/12 13:17:47","93.5013","192.4","217.25","874","60.0","30"
"05/28/12 13:22:46","93.5136","108.1","215.5","516","60.0","29"
"05/28/12 13:27:47","93.5256","194.7","217.4","882","60.0","30"
"05/28/12 13:32:46","93.5403","184.1","217.81","830","60.0","31"
"05/28/12 13:37:47","93.5546","191.6","218.13","863","60.0","31"
"05/28/12 13:42:47","93.5692","195.9","218.39","883","60.0","32"
"05/28/12 13:47:48","93.5835","174.9","217.62","795","60.03","32"
"05/28/12 13:52:47","93.5979","178.5","217.94","811","60.0","32"
"05/28/12 13:57:46","93.6118","177.6","217.7","799","60.03","32"
"05/28/12 14:02:47","93.6226","87.4","215.82","424","60.0","32"
"05/28/12 14:07:46","93.6348","186.3","217.88","845","60.0","32"
"05/28/12 14:12:46","93.6495","187.2","217.93","849","60.0","32"
"05/28/12 14:17:47","93.6624","169.4","217.14","776","60.03","32"
"05/28/12 14:22:48","93.6753","164.1","217.32","754","60.0","32"
"05/28/12 14:27:47","93.688","161.8","217.68","743","60.03","32"
"05/28/12 14:32:47","93.7006","160.6","216.76","737","60.03","32"
"05/28/12 14:37:46","93.713","158.4","216.77","733","60.03","32"
"05/28/12 14:42:46","93.7254","157.6","217.09","730","60.03","32"
"05/28/12 14:47:47","93.7375","154.3","216.92","716","60.03","32"
"05/28/12 14:52:46","93.7494","152.2","217.11","707","60.03","32"
"05/28/12 14:57:46","93.7612","149.9","216.41","692","60.03","32"
"05/28/12 15:02:47","93.7729","149.2","216.81","690","60.0","32"
"05/28/12 15:07:47","93.7844","148.8","216.35","691","60.0","31"
"05/28/12 15:12:47","93.7961","151.6","216.63","706","60.0","31"
"05/28/12 15:17:48","93.8053","89.8","215.59","437","60.0","30"
"05/28/12 15:22:47","93.8123","84.8","215.45","415","60.03","29"
"05/28/12 15:27:46","93.8207","120.8","215.95","571","60.03","28"
"05/28/12 15:32:48","93.8299","82.0","214.94","404","60.0","28"
"05/28/12 15:37:46","93.8399","91.2","215.45","443","60.0","28"
"05/28/12 15:42:47","93.8493","149.4","216.93","694","60.0","28"
"05/28/12 15:47:47","93.8577","111.2","215.05","533","60.0","27"
"05/28/12 15:52:46","93.8665","126.5","215.96","590","60.0","27"
"05/28/12 15:57:46","93.8759","120.9","216.38","572","60.03","27"
"05/28/12 16:02:46","93.8851","117.5","216.26","557","60.03","27"
"05/28/12 16:07:47","93.8941","114.4","215.94","546","60.0","26"
"05/28/12 16:12:47","93.9028","110.5","215.95","523","60.03","26"
"05/28/12 16:17:46","93.9113","108.5","215.52","518","60.03","26"
"05/28/12 16:22:46","93.9196","106.3","215.66","510","60.03","26"
"05/28/12 16:27:48","93.9264","69.2","214.87","349","60.03","26"
"05/28/12 16:32:47","93.9321","69.2","214.54","348","60.03","25"
"05/28/12 16:37:46","93.9376","73.0","214.71","366","60.03","25"
"05/28/12 16:42:47","93.9441","96.2","215.28","467","60.0","25"
"05/28/12 16:47:48","93.9504","100.8","215.56","488","60.03","24"
"05/28/12 16:52:46","93.9568","86.3","215.27","424","60.03","24"
"05/28/12 16:57:47","93.9632","80.7","214.67","400","60.03","24"
"05/28/12 17:02:46","93.9693","76.3","214.57","382","60.0","24"
"05/28/12 17:07:47","93.9749","72.5","214.03","366","60.0","24"
"05/28/12 17:12:46","93.9803","67.6","214.35","342","60.03","24"
"05/28/12 17:17:46","93.9854","63.9","214.43","326","60.0","24"
"05/28/12 17:22:47","93.9902","48.2","215.33","444","60.03","24"
"05/28/12 17:27:47","93.9943","52.3","214.88","226","60.03","24"
"05/28/12 17:32:47","93.9985","48.9","214.28","395","60.0","24"
"05/28/12 17:37:46","94.0023","49.5","214.33","240","60.0","24"
"05/28/12 17:42:46","94.0059","38.2","214.26","111","60.03","24"
"05/28/12 17:47:48","94.0092","34.8","213.22","155","60.03","24"
"05/28/12 17:52:48","94.0122","41.3","213.68","259","60.0","24"
"05/28/12 17:57:47","94.0148","36.2","213.6","230","60.0","23"
"05/28/12 18:02:47","94.0173","33.0","214.42","100","60.03","23"
"05/28/12 18:07:46","94.0193","14.3","213.72","186","60.0","23"
"05/28/12 18:12:47","94.0211","29.2","213.89","59","60.03","23"
"05/28/12 18:17:47","94.0227","14.4","213.87","94","60.0","23"
"05/28/12 18:22:47","94.0241","15.3","214.14","5","60.03","23"
"05/28/12 18:27:48","94.0252","14.5","213.61","110","60.0","23"
"05/28/12 18:32:46","94.0261","12.6","213.97","53","60.07","23"
"05/28/12 18:37:47","94.0269","11.6","213.41","0","60.03","23"
"05/28/12 18:42:47","94.0276","12.4","213.59","6","60.0","23"
"05/28/12 18:47:47","94.0281","14.6","213.82","1","60.03","23"
"05/28/12 18:52:47","94.0285","0.0","214.15","0","60.03","22"
"05/28/12 18:57:48","94.0288","0.0","213.47","0","60.03","22"
"05/28/12 19:02:47","94.0292","0.0","213.5","0","60.03","22"
"05/28/12 19:07:46","94.0295","0.0","214.1","0","60.03","22"
"05/28/12 19:12:48","94.0298","10.7","213.54","43","60.03","22"
"05/29/12 06:22:47","94.0307","12.1","215.62","191","60.07","13"
"05/29/12 06:27:47","94.0313","13.6","215.57","171","60.03","13"
"05/29/12 06:32:47","94.0321","13.1","215.17","9","60.03","14"
"05/29/12 06:37:47","94.0332","14.3","215.31","230","60.03","14"
"05/29/12 06:42:47","94.0344","13.5","214.97","279","60.03","15"
"05/29/12 06:47:48","94.0358","13.3","215.13","22","60.0","15"
"05/29/12 06:52:47","94.0375","35.4","214.89","71","60.03","15"
"05/29/12 06:57:47","94.0395","36.8","215.17","220","60.0","15"
"05/29/12 07:02:48","94.0419","35.9","215.52","231","60.0","16"
"05/29/12 07:07:47","94.0444","31.9","215.41","108","60.03","17"
"05/29/12 07:12:48","94.0474","35.0","213.62","202","60.0","17"
"05/29/12 07:17:47","94.0505","49.8","214.06","268","60.03","17"
"05/29/12 07:22:46","94.0541","55.6","214.71","85","60.03","17"
"05/29/12 07:27:48","94.0579","52.5","213.91","104","60.03","18"
"05/29/12 07:32:47","94.0621","48.4","215.37","91","60.03","18"
"05/29/12 07:37:48","94.0664","49.0","215.92","199","60.03","18"
"05/29/12 07:42:48","94.0713","64.9","215.93","330","60.03","18"
"05/29/12 07:47:48","94.0765","69.2","216.21","344","60.03","19"
"05/29/12 07:52:48","94.082","73.2","215.63","365","60.0","19"
"05/29/12 07:57:48","94.0878","77.3","215.32","381","60.03","19"
"05/29/12 08:02:47","94.0939","80.8","215.68","398","60.0","20"
"05/29/12 08:07:46","94.1004","85.0","215.24","416","60.0","20"
"05/29/12 08:12:47","94.1072","89.1","215.65","431","60.0","20"
"05/29/12 08:17:47","94.1142","92.8","215.85","449","60.0","21"
"05/29/12 08:22:47","94.1216","96.2","214.83","467","60.0","21"
"05/29/12 08:27:47","94.1292","99.9","215.52","483","60.0","22"
"05/29/12 08:32:48","94.1372","104.3","215.53","495","60.03","22"
"05/29/12 08:37:47","94.1454","108.4","219.63","511","60.0","22"
"05/29/12 08:42:47","94.1542","126.0","216.24","595","60.03","23"
"05/29/12 08:47:47","94.1638","85.2","215.09","419","60.03","23"
"05/29/12 08:52:48","94.1711","83.9","215.5","411","60.0","24"
"05/29/12 08:57:48","94.1766","47.0","214.78","202","60.0","23"
"05/29/12 09:02:46","94.1809","43.2","215.37","271","60.03","23"
