"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/29/12 09:07:47","94.1847","51.8","214.67","263","60.0","23"
"05/29/12 09:12:47","94.1881","36.2","214.55","204","60.0","22"
"05/29/12 09:17:46","94.1914","48.8","214.74","263","60.03","22"
"05/29/12 09:22:47","94.1949","36.4","214.77","348","60.03","22"
"05/29/12 09:27:46","94.198","37.8","215.55","198","60.0","21"
"05/29/12 09:32:47","94.2012","35.8","212.67","113","60.0","20"
"05/29/12 09:37:48","94.2044","34.5","213.12","91","60.03","20"
"05/29/12 09:42:48","94.2074","30.9","212.7","220","60.03","20"
"05/29/12 09:47:47","94.2102","34.6","213.7","187","60.0","20"
"05/29/12 09:52:48","94.2132","33.9","214.31","191","60.07","20"
"05/29/12 09:57:47","94.2163","49.8","215.98","396","60.03","19"
"05/29/12 10:02:47","94.2207","62.4","215.58","321","60.03","19"
"05/29/12 10:07:48","94.2259","69.0","216.66","344","60.0","19"
"05/29/12 10:12:47","94.2311","66.8","215.56","335","60.0","20"
"05/29/12 10:17:48","94.2364","97.5","216.6","467","60.0","20"
"05/29/12 10:22:47","94.2479","195.1","217.59","885","60.03","22"
"05/29/12 10:27:47","94.258","101.0","216.08","481","60.03","23"
"05/29/12 10:32:48","94.2653","63.4","215.17","362","60.0","23"
"05/29/12 10:37:47","94.2685","24.9","214.53","91","60.0","22"
"05/29/12 10:42:46","94.2718","48.9","214.42","410","60.0","22"
"05/29/12 10:47:47","94.2768","76.7","214.89","378","60.03","21"
"05/29/12 10:52:47","94.2822","59.0","214.13","391","60.03","20"
"05/29/12 10:57:48","94.2854","27.9","214.71","149","60.03","20"
"05/29/12 11:02:47","94.2894","74.8","215.61","373","60.07","20"
"05/29/12 11:07:46","94.2966","100.8","216.38","486","60.07","20"
"05/29/12 11:12:47","94.3062","139.8","217.23","648","60.0","20"
"05/29/12 11:17:47","94.3193","113.1","216.19","536","60.07","22"
"05/29/12 11:22:47","94.3301","96.7","216.1","463","60.03","22"
"05/29/12 11:27:47","94.3422","121.0","215.28","568","60.07","23"
"05/29/12 11:32:48","94.3482","67.4","215.06","357","60.03","22"
"05/29/12 11:37:47","94.3563","193.2","217.32","869","60.03","23"
"05/29/12 11:42:48","94.3666","189.6","217.72","867","60.03","23"
"05/29/12 11:47:47","94.3817","195.6","217.84","886","60.07","24"
"05/29/12 11:52:47","94.3968","195.3","217.54","883","60.03","25"
"05/29/12 11:57:47","94.4119","195.3","217.23","888","60.03","26"
"05/29/12 12:02:48","94.4272","193.4","217.57","879","60.07","26"
"05/29/12 12:07:47","94.4422","193.9","217.3","883","60.03","27"
"05/29/12 12:12:47","94.4569","193.6","217.2","880","60.03","27"
"05/29/12 12:17:48","94.4719","192.6","217.67","877","60.03","27"
"05/29/12 12:22:46","94.487","195.0","216.95","885","60.03","27"
"05/29/12 12:27:47","94.5022","194.5","217.64","881","60.03","27"
"05/29/12 12:32:47","94.5157","195.5","217.8","889","60.03","27"
"05/29/12 12:37:47","94.5309","194.9","217.67","882","60.03","27"
"05/29/12 12:42:46","94.5449","196.0","217.87","885","60.03","27"
"05/29/12 12:47:48","94.5534","194.5","217.9","864","60.03","26"
"05/29/12 12:52:48","94.5641","45.4","215.76","409","60.03","26"
"05/29/12 12:57:48","94.5641","42.9","215.45","296","60.03","25"
"05/29/12 13:02:47","94.5718","194.9","219.08","884","60.03","24"
"05/29/12 13:07:48","94.5826","195.2","218.6","874","60.07","24"
"05/29/12 13:12:48","94.5932","48.4","215.97","94","60.03","24"
"05/29/12 13:17:47","94.6019","191.7","218.3","869","60.03","24"
"05/29/12 13:22:47","94.6095","39.7","215.39","108","60.07","23"
"05/29/12 13:27:47","94.6201","195.8","218.3","887","60.03","24"
"05/29/12 13:32:48","94.6328","195.6","217.94","884","60.03","25"
"05/29/12 13:37:47","94.6448","195.8","218.51","887","60.03","25"
"05/29/12 13:42:47","94.6541","195.4","217.62","880","60.03","25"
"05/29/12 13:47:47","94.6665","195.0","218.64","882","60.03","25"
"05/29/12 13:52:48","94.6771","196.1","219.31","880","60.03","25"
"05/29/12 13:57:47","94.6885","195.3","219.2","882","60.03","25"
"05/29/12 14:02:48","94.6984","195.5","218.77","880","60.07","25"
"05/29/12 14:07:47","94.7126","182.6","218.46","829","60.03","25"
"05/29/12 14:12:48","94.7263","193.1","218.1","877","60.07","25"
"05/29/12 14:17:47","94.74","194.4","217.96","883","60.03","25"
"05/29/12 14:22:48","94.7548","180.1","218.32","822","60.03","26"
"05/29/12 14:27:47","94.7688","184.5","218.56","834","60.07","26"
"05/29/12 14:32:48","94.783","179.8","219.32","808","60.03","26"
"05/29/12 14:37:48","94.7966","94.9","216.16","459","60.0","26"
"05/29/12 14:42:47","94.8065","195.4","218.16","884","60.03","25"
"05/29/12 14:47:47","94.8183","98.9","215.83","479","60.03","25"
"05/29/12 14:52:48","94.8285","78.6","215.67","389","60.03","25"
"05/29/12 14:57:48","94.8362","67.3","214.92","337","60.0","24"
"05/29/12 15:02:47","94.8434","117.2","216.16","555","60.03","23"
"05/29/12 15:07:47","94.8529","127.0","216.2","597","60.03","24"
"05/29/12 15:12:48","94.8647","165.8","216.9","764","60.0","24"
"05/29/12 15:17:48","94.8777","74.4","215.08","371","60.03","24"
"05/29/12 15:22:47","94.8848","64.6","215.07","329","60.03","24"
"05/29/12 15:27:48","94.891","97.4","216.07","471","60.03","23"
"05/29/12 15:32:48","94.9031","165.1","217.12","755","60.03","24"
"05/29/12 15:37:48","94.913","53.7","214.85","102","60.03","24"
"05/29/12 15:42:48","94.9219","108.6","215.86","516","60.03","23"
"05/29/12 15:47:48","94.9286","65.0","214.36","330","60.03","23"
"05/29/12 15:52:48","94.9352","96.2","215.54","462","60.0","22"
"05/29/12 15:57:48","94.9404","67.4","214.26","342","60.03","22"
"05/29/12 16:02:48","94.9449","38.3","214.46","110","60.03","21"
"05/29/12 16:07:48","94.9489","45.4","215.24","247","60.03","20"
"05/29/12 16:12:48","94.9548","85.0","215.93","416","60.07","20"
"05/29/12 16:17:48","94.9621","38.4","214.41","374","60.03","21"
"05/29/12 16:22:47","94.9657","51.8","214.83","388","60.03","20"
"05/29/12 16:27:48","94.9691","34.6","214.91","252","60.03","20"
"05/29/12 16:32:47","94.972","34.0","213.95","316","60.03","19"
"05/29/12 16:37:47","94.9756","51.8","214.33","316","60.07","19"
"05/29/12 16:42:48","94.9792","33.9","214.65","329","60.03","19"
"05/29/12 16:47:47","94.9825","40.6","214.2","108","60.0","19"
"05/29/12 16:52:47","94.9853","26.7","214.5","233","60.0","18"
"05/29/12 16:57:48","94.9875","35.1","214.19","176","60.07","18"
"05/29/12 17:02:48","94.9901","25.7","213.31","63","60.0","18"
"05/29/12 17:07:48","94.9923","25.8","213.7","95","60.03","18"
"05/29/12 17:12:48","94.9945","25.9","213.62","113","60.03","18"
"05/29/12 17:17:47","94.9966","30.2","213.64","52","60.07","18"
"05/29/12 17:22:47","94.9985","24.5","214.25","201","60.03","18"
"05/29/12 17:27:47","95.0004","11.6","214.42","244","60.03","18"
"05/29/12 17:32:47","95.002","27.1","214.59","54","60.03","17"
"05/29/12 17:37:48","95.0034","12.7","213.49","42","60.07","17"
"05/29/12 17:42:48","95.0046","16.7","213.41","4","60.07","17"
"05/29/12 17:47:47","95.0058","13.0","213.5","7","60.07","17"
"05/29/12 17:52:47","95.0067","0.0","212.66","0","60.03","17"
"05/29/12 17:57:48","95.0073","0.0","213.31","0","60.07","17"
"05/29/12 18:02:48","95.0078","1.2","213.41","101","60.07","17"
"05/29/12 18:07:47","95.0083","0.0","213.6","0","60.03","16"
"05/29/12 18:12:47","95.0089","8.1","213.96","109","60.07","16"
"05/29/12 18:17:47","95.0099","21.4","213.54","84","60.03","16"
"05/29/12 18:22:48","95.0108","12.5","213.57","1","60.07","16"
"05/29/12 18:27:48","95.0112","0.0","213.72","0","60.03","16"
"05/29/12 18:32:48","95.0116","11.3","213.29","38","60.03","15"
"05/29/12 18:37:47","95.0119","14.6","213.28","7","60.07","15"
"05/29/12 18:42:48","95.0123","13.9","213.28","12","60.03","15"
"05/29/12 18:47:48","95.013","13.7","212.92","8","60.03","15"
"05/29/12 18:52:48","95.0136","0.0","212.25","0","60.03","15"
"05/29/12 18:57:47","95.0139","0.0","213.3","0","60.07","15"
"05/29/12 19:02:48","95.0143","0.0","213.72","0","60.03","15"
"05/30/12 06:12:49","95.0143","0.0","214.56","0","60.03","6"
"05/30/12 06:17:47","95.0143","0.0","215.7","0","60.0","6"
"05/30/12 06:47:49","95.0148","14.9","214.95","26","60.03","7"
"05/30/12 06:52:48","95.0156","15.4","215.57","60","60.03","7"
"05/30/12 06:57:49","95.0163","0.0","213.75","20","60.0","7"
"05/30/12 07:02:48","95.0168","0.0","213.01","0","60.07","7"
"05/30/12 07:07:47","95.0175","15.4","213.76","111","60.0","8"
"05/30/12 07:12:48","95.0183","16.8","212.24","9","60.0","8"
"05/30/12 07:17:48","95.0194","26.5","214.09","230","60.07","8"
"05/30/12 07:22:49","95.0221","27.1","213.84","89","60.0","8"
"05/30/12 07:27:48","95.0249","17.0","213.53","109","60.0","9"
"05/30/12 07:32:47","95.0265","36.1","214.22","329","60.0","9"
"05/30/12 07:37:48","95.0289","28.5","214.25","70","60.03","9"
"05/30/12 07:42:48","95.031","30.2","214.07","66","60.03","9"
"05/30/12 07:47:48","95.0326","13.1","213.87","145","60.0","9"
"05/30/12 07:52:48","95.0338","14.2","213.42","18","60.03","9"
"05/30/12 07:57:47","95.0353","19.7","214.0","33","60.0","9"
"05/30/12 08:02:48","95.0371","24.0","213.84","137","60.03","9"
"05/30/12 08:07:48","95.0392","35.2","214.06","265","60.03","9"
"05/30/12 08:12:48","95.0416","32.8","213.48","142","60.0","10"
"05/30/12 08:17:48","95.0442","28.3","214.25","111","60.03","10"
"05/30/12 08:22:48","95.0469","34.5","214.5","124","60.03","10"
"05/30/12 08:27:48","95.0493","19.5","213.02","35","60.0","10"
"05/30/12 08:32:47","95.0511","33.1","212.89","130","60.03","10"
"05/30/12 08:37:48","95.0533","34.8","213.45","221","60.0","10"
"05/30/12 08:42:48","95.0571","87.7","215.16","429","60.03","11"
"05/30/12 08:47:49","95.0628","54.0","214.18","279","59.96","11"
"05/30/12 08:52:48","95.0657","40.4","214.65","225","60.03","11"
"05/30/12 08:57:47","95.0686","42.5","214.04","380","60.0","11"
"05/30/12 09:02:48","95.0726","60.4","214.65","120","60.03","11"
"05/30/12 09:07:47","95.0774","40.9","214.88","394","60.0","11"
"05/30/12 09:12:47","95.0811","43.4","214.36","295","60.03","12"
"05/30/12 09:17:48","95.087","97.1","215.34","472","60.0","12"
"05/30/12 09:22:48","95.0917","60.2","215.2","378","60.03","12"
"05/30/12 09:27:47","95.0979","66.9","215.88","339","60.0","13"
"05/30/12 09:32:48","95.1032","69.8","215.84","351","60.0","13"
"05/30/12 09:37:48","95.1088","64.4","216.16","328","60.03","13"
"05/30/12 09:42:47","95.1135","61.5","214.95","314","60.0","13"
"05/30/12 09:47:48","95.1184","56.1","214.39","290","60.03","13"
"05/30/12 09:52:48","95.1231","66.1","214.84","334","60.0","13"
"05/30/12 09:57:47","95.1281","66.1","214.73","103","60.0","13"
"05/30/12 10:02:47","95.133","70.6","215.26","356","60.0","13"
"05/30/12 10:07:47","95.1407","100.3","215.57","484","60.0","13"
"05/30/12 10:12:48","95.1499","85.7","214.25","422","60.0","14"
"05/30/12 10:17:49","95.1569","61.4","216.14","314","60.0","14"
"05/30/12 10:22:47","95.1649","112.2","214.34","538","60.0","14"
"05/30/12 10:27:48","95.1735","73.9","214.05","370","60.03","14"
"05/30/12 10:32:48","95.1797","89.1","214.92","434","60.0","14"
"05/30/12 10:37:47","95.1866","76.9","214.86","383","60.0","14"
"05/30/12 10:42:48","95.1931","72.7","215.79","365","60.0","14"
"05/30/12 10:47:47","95.1989","114.4","216.39","543","60.03","14"
"05/30/12 10:52:48","95.208","89.1","216.15","434","60.0","15"
"05/30/12 10:57:47","95.2146","75.6","216.06","377","60.03","15"
"05/30/12 11:02:47","95.2196","60.9","215.53","384","60.03","14"
"05/30/12 11:07:47","95.2246","79.4","215.93","393","60.0","14"
"05/30/12 11:12:48","95.2321","116.3","216.28","554","60.03","15"
"05/30/12 11:17:48","95.2417","81.1","215.06","402","60.03","15"
"05/30/12 11:22:49","95.2484","107.6","216.32","512","60.03","15"
"05/30/12 11:27:48","95.2559","91.5","215.07","447","60.03","15"
"05/30/12 11:32:48","95.2628","88.3","214.74","431","60.0","15"
"05/30/12 11:37:48","95.2721","117.1","216.33","554","60.0","15"
"05/30/12 11:42:48","95.2812","145.6","216.87","674","60.03","16"
"05/30/12 11:47:47","95.2913","105.0","215.16","499","60.03","16"
"05/30/12 11:52:48","95.301","101.7","215.71","490","60.0","17"
"05/30/12 11:57:47","95.3108","107.7","215.93","514","60.03","17"
"05/30/12 12:02:48","95.3191","115.6","215.28","551","60.03","17"
"05/30/12 12:07:47","95.3299","110.9","206.99","560","60.0","17"
"05/30/12 12:12:48","95.3383","101.8","216.37","486","60.0","17"
"05/30/12 12:17:48","95.3504","184.3","218.79","835","60.03","19"
"05/30/12 12:22:47","95.3598","131.8","216.76","613","60.03","18"
"05/30/12 12:27:49","95.3706","128.5","216.64","606","60.03","18"
"05/30/12 12:32:48","95.3836","117.7","216.58","554","60.03","19"
"05/30/12 12:37:48","95.395","196.8","218.28","889","60.03","20"
"05/30/12 12:42:48","95.4058","144.5","216.56","672","60.03","20"
"05/30/12 12:47:47","95.4157","143.1","216.27","666","60.07","20"
"05/30/12 12:52:49","95.4263","114.0","214.68","547","60.03","20"
"05/30/12 12:57:48","95.4381","195.4","217.68","885","60.0","20"
"05/30/12 13:02:47","95.4524","77.4","215.96","380","60.07","21"
"05/30/12 13:07:47","95.4623","196.3","218.1","879","60.03","22"
"05/30/12 13:12:48","95.4738","80.3","215.32","396","60.03","22"
"05/30/12 13:17:49","95.4844","88.6","215.71","435","60.03","22"
"05/30/12 13:22:48","95.498","195.2","217.87","888","60.03","23"
"05/30/12 13:27:48","95.509","122.2","215.69","575","60.03","23"
"05/30/12 13:32:48","95.5166","114.2","215.41","542","60.03","22"
"05/30/12 13:37:47","95.5271","195.9","217.25","881","60.0","23"
"05/30/12 13:42:48","95.5415","140.5","216.78","652","60.0","23"
"05/30/12 13:47:49","95.5552","195.4","218.11","882","60.03","24"
"05/30/12 13:52:47","95.5687","195.5","218.04","888","60.03","24"
"05/30/12 13:57:48","95.584","139.1","216.68","650","60.03","24"
"05/30/12 14:02:48","95.5959","65.0","215.04","329","60.03","23"
"05/30/12 14:07:48","95.6083","117.0","216.38","555","60.03","23"
"05/30/12 14:12:48","95.6198","183.2","216.93","835","60.0","23"
"05/30/12 14:17:48","95.6339","183.8","217.65","835","60.0","24"
"05/30/12 14:22:48","95.6473","151.8","217.3","697","60.03","24"
"05/30/12 14:27:49","95.6607","175.8","217.11","801","60.03","24"
"05/30/12 14:32:48","95.6743","173.6","217.59","792","60.0","24"
"05/30/12 14:37:48","95.6878","171.8","218.27","776","60.07","24"
"05/30/12 14:42:49","95.7011","172.7","218.01","787","60.03","24"
"05/30/12 14:47:47","95.7142","171.9","217.48","787","60.0","24"
"05/30/12 14:52:48","95.7271","166.3","217.51","762","60.03","24"
"05/30/12 14:57:47","95.7398","161.6","216.72","743","60.03","24"
"05/30/12 15:02:48","95.7522","157.7","216.39","729","60.0","24"
"05/30/12 15:07:47","95.7643","157.4","216.43","726","60.0","24"
"05/30/12 15:12:48","95.7764","153.9","216.51","715","60.03","24"
"05/30/12 15:17:47","95.7884","152.0","216.56","701","60.03","24"
"05/30/12 15:22:48","95.8002","150.2","216.55","696","60.03","23"
"05/30/12 15:27:49","95.8118","146.4","216.97","678","60.03","23"
"05/30/12 15:32:48","95.823","143.1","216.98","664","60.03","23"
"05/30/12 15:37:49","95.834","140.3","216.82","649","60.0","23"
"05/30/12 15:42:47","95.8448","137.8","216.37","643","60.0","23"
"05/30/12 15:47:47","95.8555","134.3","215.84","624","60.03","23"
"05/30/12 15:52:48","95.8657","129.9","215.54","612","60.03","23"
"05/30/12 15:57:47","95.8758","127.3","215.94","599","60.03","23"
"05/30/12 16:02:48","95.8856","124.3","215.78","589","60.03","22"
"05/30/12 16:07:49","95.8952","121.8","216.23","574","60.03","22"
"05/30/12 16:12:48","95.9044","116.8","215.89","549","60.03","23"
"05/30/12 16:17:47","95.9134","113.1","215.7","534","60.03","23"
"05/30/12 16:22:48","95.9221","109.9","216.12","524","60.0","23"
"05/30/12 16:27:47","95.9305","107.0","215.89","509","60.03","23"
"05/30/12 16:32:48","95.9387","102.2","215.5","492","60.0","23"
"05/30/12 16:37:48","95.9465","99.5","215.39","478","60.03","23"
"05/30/12 16:42:49","95.9541","94.7","215.29","463","60.0","23"
"05/30/12 16:47:47","95.9614","91.7","215.64","442","60.03","23"
"05/30/12 16:52:48","95.9684","87.9","215.37","428","60.03","22"
"05/30/12 16:57:49","95.9751","83.4","215.36","411","60.03","22"
"05/30/12 17:02:47","95.9813","79.9","215.66","395","60.0","22"
"05/30/12 17:07:47","95.9874","75.9","215.24","380","60.03","22"
"05/30/12 17:12:48","95.9932","71.5","215.34","361","60.03","22"
"05/30/12 17:17:49","95.9986","67.5","215.28","339","60.03","21"
"05/30/12 17:22:48","96.0036","63.8","215.34","325","60.0","21"
"05/30/12 17:27:48","96.0083","41.3","215.98","356","60.03","21"
"05/30/12 17:32:48","96.0127","57.1","215.92","166","60.03","21"
"05/30/12 17:37:48","96.0168","42.7","215.62","297","60.03","20"
"05/30/12 17:42:47","96.0206","51.3","214.98","110","60.03","20"
"05/30/12 17:47:48","96.0241","48.7","215.1","349","60.03","20"
"05/30/12 17:52:49","96.027","25.7","214.13","195","60.03","19"
"05/30/12 17:57:47","96.0298","29.7","213.34","247","60.03","19"
"05/30/12 18:02:49","96.0323","29.1","214.78","168","60.03","19"
"05/30/12 18:07:48","96.0345","29.6","214.55","46","60.0","19"
"05/30/12 18:12:48","96.0364","31.6","214.46","108","60.03","18"
"05/30/12 18:17:48","96.0381","27.5","214.8","31","60.03","18"
"05/30/12 18:22:49","96.0395","16.6","213.44","3","60.03","18"
"05/30/12 18:27:48","96.0407","13.0","213.22","18","60.03","18"
"05/30/12 18:32:47","96.0417","6.5","213.05","215","60.07","17"
"05/30/12 18:37:48","96.0425","13.2","212.88","42","60.03","17"
"05/30/12 18:42:48","96.0432","13.5","213.09","0","60.03","17"
"05/30/12 18:47:48","96.0437","0.0","212.76","0","60.03","17"
"05/30/12 18:52:48","96.0442","0.0","212.52","0","60.03","16"
"05/30/12 18:57:49","96.0445","0.0","212.68","0","60.07","16"
"05/30/12 19:02:48","96.0448","0.0","213.37","0","60.03","15"
"05/30/12 19:07:49","96.0451","0.0","214.15","4","60.07","15"
"05/30/12 19:37:51","96.0451","0.0","213.1","0","60.0","12"
"05/31/12 06:17:50","96.046","7.4","213.23","0","60.03","9"
"05/31/12 06:22:49","96.0466","0.0","214.04","0","60.03","9"
"05/31/12 06:27:48","96.0473","11.5","214.91","18","60.03","9"
"05/31/12 06:32:48","96.0481","11.8","214.15","42","60.0","9"
"05/31/12 06:37:48","96.0492","13.4","212.37","158","60.03","10"
"05/31/12 06:42:47","96.0505","24.2","212.56","227","60.03","10"
"05/31/12 06:47:49","96.052","12.0","212.09","95","60.0","11"
"05/31/12 06:52:48","96.0538","33.2","213.2","281","60.0","11"
"05/31/12 06:57:48","96.0558","32.9","213.39","249","60.0","11"
"05/31/12 07:02:48","96.0582","29.0","218.04","275","60.03","11"
"05/31/12 07:07:47","96.061","41.4","214.51","272","60.03","12"
"05/31/12 07:12:47","96.0641","48.1","214.95","353","60.07","12"
"05/31/12 07:17:49","96.0675","53.1","215.61","260","60.03","13"
"05/31/12 07:22:48","96.0711","53.2","214.2","329","60.07","13"
"05/31/12 07:27:49","96.0752","50.4","215.09","417","60.03","13"
"05/31/12 07:32:48","96.0796","46.6","214.6","403","60.03","14"
"05/31/12 07:37:48","96.0837","37.5","211.87","116","60.0","15"
"05/31/12 07:42:49","96.0876","44.1","214.77","389","60.03","15"
"05/31/12 07:47:48","96.093","72.3","216.09","358","60.0","15"
"05/31/12 07:52:47","96.0987","76.1","216.67","377","60.03","15"
"05/31/12 07:57:49","96.1048","80.2","214.07","401","60.0","16"
"05/31/12 08:02:47","96.1111","84.3","214.31","418","60.0","17"
"05/31/12 08:07:48","96.1179","88.6","214.43","434","60.03","17"
"05/31/12 08:12:47","96.125","92.4","214.75","448","60.0","17"
"05/31/12 08:17:48","96.1323","96.4","214.81","468","60.03","18"
"05/31/12 08:22:48","96.1399","100.0","214.9","486","60.0","18"
"05/31/12 08:27:49","96.148","104.2","215.16","501","60.03","18"
"05/31/12 08:32:47","96.1561","107.9","214.43","518","60.07","19"
"05/31/12 08:37:47","96.1647","111.1","214.56","531","60.03","19"
"05/31/12 08:42:48","96.1735","114.9","214.79","546","60.0","19"
"05/31/12 08:47:49","96.1826","118.1","214.91","563","60.0","20"
"05/31/12 08:52:47","96.1917","121.2","214.39","578","60.03","20"
"05/31/12 08:57:48","96.2014","124.1","215.06","591","60.03","20"
"05/31/12 09:02:49","96.2112","127.8","215.06","602","60.03","21"
"05/31/12 09:07:49","96.2213","130.8","215.97","610","60.03","22"
"05/31/12 09:12:49","96.2315","132.9","215.64","624","60.0","22"
"05/31/12 09:17:47","96.242","136.8","215.08","643","60.0","22"
"05/31/12 09:22:49","96.2528","139.2","215.72","653","60.0","23"
"05/31/12 09:27:48","96.2637","141.4","215.22","662","60.03","23"
"05/31/12 09:32:49","96.2749","144.1","215.17","673","60.0","24"
"05/31/12 09:37:48","96.2862","147.2","214.73","687","60.03","24"
"05/31/12 09:42:49","96.2978","150.1","216.05","695","60.07","24"
"05/31/12 09:47:48","96.3095","151.6","216.72","703","60.03","25"
"05/31/12 09:52:48","96.3214","153.7","215.14","714","60.03","25"
"05/31/12 09:57:49","96.3335","155.8","215.81","717","60.03","25"
"05/31/12 10:02:48","96.3457","157.3","216.67","727","60.03","26"
"05/31/12 10:07:48","96.3581","160.2","216.4","743","60.03","26"
"05/31/12 10:12:48","96.3707","162.8","216.84","751","60.0","26"
"05/31/12 10:17:48","96.3834","163.8","216.41","756","60.03","27"
"05/31/12 10:22:49","96.3962","165.9","216.53","760","60.03","27"
"05/31/12 10:27:48","96.4093","169.0","217.29","767","60.0","27"
"05/31/12 10:32:47","96.4224","170.5","217.36","781","60.03","28"
"05/31/12 10:37:48","96.4357","170.4","217.37","779","60.0","28"
"05/31/12 10:42:49","96.4491","173.0","217.31","788","60.0","28"
"05/31/12 10:47:49","96.4627","174.1","216.86","796","60.03","29"
"05/31/12 10:57:49","96.4899","175.5","217.76","802","60.07","30"
"05/31/12 11:02:48","96.5035","176.1","217.61","804","60.0","30"
"05/31/12 11:07:47","96.5172","177.5","218.26","806","60.03","31"
"05/31/12 11:12:48","96.5311","178.8","218.38","812","60.03","31"
"05/31/12 11:17:48","96.5451","179.0","217.76","814","60.0","31"
"05/31/12 11:22:49","96.5591","178.9","217.77","813","60.0","32"
"05/31/12 11:27:49","96.5731","179.8","218.35","816","60.0","32"
"05/31/12 11:32:48","96.5871","179.9","217.15","820","60.0","33"
"05/31/12 11:37:48","96.6012","181.2","216.9","834","60.07","33"
"05/31/12 11:42:48","96.6154","183.0","216.59","832","60.03","33"
"05/31/12 11:47:48","96.6297","184.6","217.36","839","60.03","33"
"05/31/12 11:52:49","96.6441","183.7","217.05","840","60.0","33"
"05/31/12 11:57:48","96.6585","183.8","217.68","837","60.0","33"
"05/31/12 12:02:48","96.6728","184.5","217.4","843","60.03","33"
"05/31/12 12:07:49","96.6873","184.7","217.27","841","60.03","34"
"05/31/12 12:12:48","96.7016","183.8","216.91","838","60.0","33"
"05/31/12 12:17:48","96.7159","185.5","217.67","841","60.0","34"
"05/31/12 12:22:49","96.7304","186.0","217.66","851","60.03","33"
"05/31/12 12:27:49","96.745","185.5","217.55","845","60.0","34"
"05/31/12 12:32:48","96.7593","185.1","217.79","841","60.0","33"
"05/31/12 12:37:48","96.7737","185.0","217.45","836","60.03","33"
"05/31/12 12:42:49","96.7883","186.3","217.56","844","60.03","33"
"05/31/12 12:47:48","96.8027","183.9","217.73","835","60.0","34"
"05/31/12 12:52:48","96.817","185.0","217.42","844","60.03","34"
"05/31/12 12:57:49","96.8315","185.1","217.81","843","60.0","34"
"05/31/12 13:02:49","96.8458","182.8","217.79","834","60.03","34"
"05/31/12 13:07:49","96.8602","184.5","217.44","840","60.03","34"
"05/31/12 13:12:48","96.8744","182.1","217.6","830","60.0","34"
"05/31/12 13:17:48","96.8886","181.5","217.56","827","60.0","34"
"05/31/12 13:22:49","96.9027","180.4","216.88","822","60.03","34"
"05/31/12 13:27:48","96.9168","180.1","217.68","819","60.0","34"
"05/31/12 13:32:48","96.9307","179.6","217.79","814","60.0","34"
"05/31/12 13:37:48","96.9447","178.0","217.05","816","60.03","34"
"05/31/12 13:42:49","96.9587","178.6","217.49","816","60.03","34"
"05/31/12 13:47:49","96.9725","176.9","217.05","812","60.03","34"
"05/31/12 13:52:49","96.9864","176.3","216.65","805","60.03","33"
"05/31/12 13:57:48","97.0","175.2","217.6","800","60.07","33"
"05/31/12 14:02:49","97.0137","174.8","217.09","798","60.0","33"
"05/31/12 14:07:48","97.0272","171.8","217.34","790","60.03","33"
"05/31/12 14:12:48","97.0405","172.3","217.11","788","60.0","33"
"05/31/12 14:17:48","97.0539","170.8","216.45","784","60.03","33"
"05/31/12 14:22:49","97.0672","169.1","216.83","779","60.03","32"
"05/31/12 14:27:48","97.0803","166.4","217.25","766","60.0","32"
"05/31/12 14:32:48","97.0932","166.4","217.83","766","60.03","32"
"05/31/12 14:37:49","97.1061","163.4","217.04","753","60.03","32"
"05/31/12 14:42:49","97.1187","161.2","216.59","745","60.03","32"
"05/31/12 14:47:49","97.1313","160.2","217.67","736","60.03","32"
"05/31/12 14:52:48","97.1437","159.1","217.78","730","60.0","31"
"05/31/12 14:57:49","97.156","155.6","217.37","716","60.07","31"
"05/31/12 15:02:49","97.168","153.6","216.52","711","60.03","31"
"05/31/12 15:07:48","97.1799","150.7","216.99","698","60.0","31"
"05/31/12 15:12:49","97.1916","148.4","216.65","687","60.03","31"
"05/31/12 15:17:49","97.2031","147.7","217.1","684","60.03","30"
"05/31/12 15:22:49","97.2144","144.2","216.81","665","60.03","30"
"05/31/12 15:27:49","97.2256","141.2","217.28","656","60.03","30"
"05/31/12 15:32:49","97.2365","138.1","216.05","642","60.03","30"
"05/31/12 15:37:48","97.2471","134.9","215.82","630","60.03","30"
"05/31/12 15:42:48","97.2574","131.3","216.3","615","60.03","30"
"05/31/12 15:47:48","97.2675","129.9","216.12","609","60.0","30"
"05/31/12 15:52:48","97.2776","129.0","216.32","605","60.07","28"
"05/31/12 15:57:48","97.2875","125.0","216.94","587","60.03","28"
"05/31/12 16:02:48","97.2971","120.8","215.72","573","60.03","27"
"05/31/12 16:07:49","97.3064","117.0","216.35","550","60.07","28"
"05/31/12 16:12:48","97.3153","113.4","216.19","537","60.0","28"
"05/31/12 16:17:48","97.324","110.2","215.52","524","60.0","28"
"05/31/12 16:22:48","97.3324","107.3","215.65","514","60.03","27"
"05/31/12 16:27:49","97.3407","104.6","215.23","502","60.03","26"
"05/31/12 16:32:48","97.3487","101.5","215.58","487","60.03","25"
"05/31/12 16:37:49","97.3565","98.2","215.4","473","60.03","25"
"05/31/12 16:42:49","97.364","94.7","215.27","460","60.0","24"
"05/31/12 16:47:48","97.3712","90.7","214.77","444","60.03","23"
"05/31/12 16:52:49","97.3781","87.0","215.29","427","60.03","23"
"05/31/12 16:57:49","97.3848","83.0","215.81","411","60.03","22"
"05/31/12 17:02:48","97.391","79.3","215.51","393","60.03","22"
"05/31/12 17:07:49","97.3971","75.5","216.13","374","60.03","22"
"05/31/12 17:12:49","97.4028","71.4","216.18","358","60.03","21"
"05/31/12 17:17:49","97.4082","67.3","215.91","340","60.03","20"
"05/31/12 17:22:48","97.4132","63.0","214.87","324","60.03","20"
"05/31/12 17:27:49","97.4178","56.8","215.02","206","60.03","20"
"05/31/12 17:32:50","97.4218","52.7","214.11","94","60.03","20"
"05/31/12 17:37:48","97.4258","41.0","214.95","364","60.03","19"
"05/31/12 17:42:48","97.4295","43.9","215.11","235","60.0","19"
"05/31/12 17:47:48","97.433","37.4","214.93","135","60.03","19"
"05/31/12 17:52:49","97.4361","33.9","214.45","83","60.03","19"
"05/31/12 17:57:48","97.4389","36.0","214.26","143","60.07","19"
"05/31/12 18:02:48","97.4414","34.3","213.47","196","60.03","19"
"05/31/12 18:07:48","97.4436","33.2","213.83","27","60.03","19"
"05/31/12 18:12:48","97.4455","23.8","213.96","290","60.03","18"
"05/31/12 18:17:48","97.4472","13.2","213.84","14","60.03","18"
"05/31/12 18:22:48","97.4486","12.4","214.42","114","60.0","18"
"05/31/12 18:27:49","97.4498","10.8","213.63","193","60.03","18"
"05/31/12 18:32:47","97.4508","8.4","213.71","30","60.03","18"
"05/31/12 18:37:49","97.4516","6.1","213.76","164","60.0","18"
"05/31/12 18:42:49","97.4522","11.4","213.57","50","60.03","18"
"05/31/12 18:47:48","97.4527","10.7","213.51","102","60.03","18"
"05/31/12 18:52:49","97.4531","10.2","213.64","12","60.03","18"
"05/31/12 18:57:49","97.4534","0.0","213.08","0","60.0","17"
"05/31/12 19:42:51","97.454","0.0","213.45","0","60.03","15"
"06/01/12 06:22:49","97.4548","0.0","213.3","0","60.03","7"
"06/01/12 06:27:50","97.4554","13.0","213.05","39","60.03","7"
"06/01/12 06:32:49","97.4561","6.7","212.88","227","60.03","7"
"06/01/12 06:37:49","97.4571","20.4","213.19","130","60.03","8"
"06/01/12 06:42:50","97.4584","14.8","213.47","45","60.03","8"
"06/01/12 06:47:48","97.4599","31.1","214.82","217","60.07","9"
"06/01/12 06:52:49","97.4618","24.8","214.67","164","60.03","9"
"06/01/12 06:57:49","97.4642","35.3","213.67","66","60.03","9"
"06/01/12 07:02:48","97.4662","31.8","213.95","70","60.0","10"
"06/01/12 07:07:48","97.4679","22.9","214.37","228","60.03","11"
"06/01/12 07:12:49","97.4697","22.5","214.43","312","60.0","11"
"06/01/12 07:17:50","97.4718","33.3","213.84","175","60.03","11"
"06/01/12 07:27:48","97.4765","36.0","213.91","83","60.03","12"
"06/01/12 07:32:50","97.4794","38.0","214.31","257","60.03","13"
"06/01/12 07:37:50","97.4831","52.3","214.86","187","60.0","13"
"06/01/12 07:42:48","97.4869","56.9","214.73","176","60.0","14"
"06/01/12 07:47:50","97.4905","48.5","215.28","140","60.0","15"
"06/01/12 07:52:48","97.4949","62.3","215.5","319","60.03","15"
"06/01/12 07:57:48","97.5001","67.7","215.68","343","60.03","16"
"06/01/12 08:02:48","97.5056","75.9","215.46","379","60.03","17"
"06/01/12 08:07:49","97.5115","77.8","216.02","386","60.03","17"
"06/01/12 08:12:50","97.517","71.8","215.77","361","60.03","18"
"06/01/12 08:17:49","97.5223","67.8","215.54","342","60.03","19"
"06/01/12 08:22:50","97.5288","87.6","215.91","430","60.03","19"
"06/01/12 08:27:50","97.5353","77.1","215.39","381","60.0","20"
"06/01/12 08:37:49","97.5462","75.1","215.86","372","60.03","20"
"06/01/12 08:42:48","97.5524","74.5","215.8","372","60.03","20"
"06/01/12 08:47:50","97.5582","82.1","216.46","401","60.0","20"
"06/01/12 08:52:50","97.5659","110.8","216.23","528","60.0","22"
"06/01/12 08:57:49","97.5744","112.5","216.51","534","60.03","22"
"06/01/12 09:02:48","97.5816","99.8","216.34","480","60.0","22"
"06/01/12 09:07:48","97.5884","95.4","216.12","462","60.03","23"
"06/01/12 09:12:50","97.5967","108.7","216.56","517","60.0","24"
"06/01/12 09:17:49","97.6049","95.7","215.99","462","60.03","24"
"06/01/12 09:22:48","97.6126","112.2","216.88","533","60.03","24"
"06/01/12 09:27:48","97.6214","103.8","215.94","500","60.07","24"
"06/01/12 09:32:49","97.6291","112.7","216.18","535","60.0","24"
"06/01/12 09:37:49","97.6382","127.7","217.25","596","60.0","24"
"06/01/12 09:42:50","97.6497","158.0","217.85","726","60.03","25"
"06/01/12 09:47:49","97.6621","158.2","218.21","729","60.0","26"
"06/01/12 09:52:50","97.6742","150.8","216.91","695","60.0","26"
"06/01/12 09:57:50","97.6859","147.7","217.15","684","60.03","26"
"06/01/12 10:02:50","97.698","161.8","217.07","744","60.03","26"
"06/01/12 10:07:50","97.7102","151.9","216.93","703","60.03","26"
"06/01/12 10:12:49","97.7221","157.2","216.97","721","60.07","26"
"06/01/12 10:17:49","97.7348","167.4","217.4","770","60.0","26"
"06/01/12 10:22:50","97.7477","161.7","216.8","742","60.03","26"
"06/01/12 10:27:49","97.7595","136.4","216.72","636","60.03","26"
"06/01/12 10:32:48","97.7705","123.3","215.96","578","60.03","26"
"06/01/12 10:37:49","97.7788","85.6","216.28","418","60.03","25"
"06/01/12 10:42:48","97.7849","74.5","215.47","369","60.03","24"
"06/01/12 10:47:48","97.7908","79.8","215.94","394","60.03","23"
"06/01/12 10:52:50","97.7968","76.0","216.24","378","60.03","23"
"06/01/12 10:57:50","97.8029","78.9","215.9","390","60.03","22"
"06/01/12 11:02:49","97.8092","84.4","217.06","412","60.03","22"
"06/01/12 11:07:50","97.8159","85.6","216.26","419","60.03","21"
"06/01/12 11:12:48","97.8225","89.5","216.57","433","60.0","21"
"06/01/12 11:17:49","97.8297","94.0","217.01","450","60.0","21"
"06/01/12 11:22:49","97.8371","98.6","217.51","469","60.0","22"
"06/01/12 11:27:50","97.8452","130.0","216.67","607","60.0","22"
"06/01/12 11:32:49","97.8582","161.1","216.75","743","60.03","23"
"06/01/12 11:42:49","97.8856","186.6","217.35","851","60.0","25"
"06/01/12 11:47:48","97.9003","195.1","217.04","881","60.03","26"
"06/01/12 11:52:49","97.9136","157.3","217.1","727","60.03","26"
"06/01/12 11:57:50","97.9228","82.0","216.24","400","60.03","26"
"06/01/12 12:02:49","97.9313","159.8","216.88","737","60.03","26"
"06/01/12 12:07:50","97.9448","189.7","216.76","865","60.03","26"
"06/01/12 12:12:49","97.9599","191.1","216.89","867","60.03","27"
"06/01/12 12:17:49","97.9744","185.4","216.37","848","60.0","28"
"06/01/12 12:22:48","97.9884","167.2","217.24","763","60.03","29"
"06/01/12 12:27:49","98.0022","159.9","216.82","730","60.03","30"
"06/01/12 12:32:50","98.0135","161.2","217.21","742","60.03","30"
"06/01/12 12:37:49","98.0273","162.6","217.24","743","60.03","30"
"06/01/12 12:42:50","98.0392","132.7","216.61","622","60.0","30"
"06/01/12 12:47:51","98.0488","110.7","215.89","526","60.0","30"
"06/01/12 12:52:50","98.0571","122.1","216.19","576","60.0","29"
"06/01/12 12:57:49","98.067","132.1","216.09","615","60.03","29"
"06/01/12 13:02:50","98.0777","137.5","216.46","638","60.0","29"
"06/01/12 13:07:50","98.089","173.0","217.11","792","60.0","28"
"06/01/12 13:12:50","98.1028","180.5","217.29","819","60.03","29"
"06/01/12 13:17:49","98.1171","186.8","218.01","847","60.07","30"
"06/01/12 13:22:49","98.1319","186.5","217.85","850","60.0","30"
"06/01/12 13:27:51","98.1463","183.3","217.44","831","60.07","31"
"06/01/12 13:32:49","98.1605","183.6","217.49","838","60.03","31"
"06/01/12 13:37:48","98.1746","177.4","217.35","809","60.0","32"
"06/01/12 13:42:49","98.1883","165.1","217.1","759","60.0","33"
"06/01/12 13:47:49","98.2011","166.1","216.81","764","60.03","33"
"06/01/12 13:52:49","98.2132","146.7","216.69","681","60.03","33"
"06/01/12 13:57:50","98.2243","147.1","216.93","681","60.03","32"
"06/01/12 14:02:49","98.2356","142.9","216.69","664","60.0","32"
"06/01/12 14:07:50","98.2471","149.9","217.03","693","60.03","32"
"06/01/12 14:12:50","98.2587","156.3","216.87","713","60.03","33"
"06/01/12 14:17:49","98.2713","162.8","217.22","746","60.0","33"
"06/01/12 14:22:49","98.284","164.9","217.62","751","60.03","33"
"06/01/12 14:27:49","98.2967","160.1","216.87","737","60.03","33"
"06/01/12 14:32:50","98.3091","159.0","216.8","732","60.0","33"
"06/01/12 14:37:50","98.3215","158.7","216.76","732","60.03","33"
"06/01/12 14:42:49","98.3336","155.1","217.15","711","60.03","33"
"06/01/12 14:47:49","98.3458","157.0","217.71","722","60.03","33"
"06/01/12 14:52:50","98.3581","156.1","217.56","718","60.03","33"
"06/01/12 14:57:50","98.3701","154.0","217.58","712","60.0","32"
"06/01/12 15:02:49","98.382","151.3","216.63","697","60.0","32"
"06/01/12 15:07:50","98.3938","148.7","216.59","689","60.0","32"
"06/01/12 15:12:50","98.4053","145.7","216.87","680","60.03","32"
"06/01/12 15:17:50","98.4165","142.7","216.58","665","60.03","32"
"06/01/12 15:22:50","98.4276","141.4","216.59","660","60.03","32"
"06/01/12 15:27:50","98.4385","138.8","216.47","649","60.03","32"
"06/01/12 15:32:49","98.4492","137.7","217.39","638","60.03","32"
"06/01/12 15:37:50","98.4599","136.7","216.78","636","60.0","32"
"06/01/12 15:42:50","98.4704","133.9","217.07","626","60.03","32"
"06/01/12 15:47:50","98.4807","132.2","216.23","618","60.0","32"
"06/01/12 15:52:51","98.491","131.4","216.27","618","60.03","32"
"06/01/12 15:57:49","98.5015","137.1","216.56","640","60.03","32"
"06/01/12 16:02:50","98.5118","146.2","217.1","677","60.03","32"
"06/01/12 16:07:50","98.5203","78.9","215.47","388","60.03","32"
"06/01/12 16:12:51","98.5275","139.8","217.03","652","60.03","31"
"06/01/12 16:17:49","98.5373","124.3","216.55","586","60.0","31"
"06/01/12 16:22:50","98.5469","119.9","216.44","565","60.0","31"
"06/01/12 16:27:49","98.5562","119.0","216.58","560","60.0","31"
"06/01/12 16:32:49","98.5651","103.8","216.24","495","60.07","31"
"06/01/12 16:37:50","98.5732","98.3","216.13","468","60.0","30"
"06/01/12 16:42:50","98.5801","87.0","215.45","422","60.03","29"
"06/01/12 16:47:49","98.5884","108.9","216.03","520","60.03","28"
"06/01/12 16:52:50","98.5963","99.0","216.15","477","60.03","27"
"06/01/12 16:57:50","98.6043","99.6","216.52","478","60.03","26"
"06/01/12 17:02:50","98.6119","95.6","216.41","462","60.03","26"
"06/01/12 17:07:50","98.6184","45.2","214.74","196","60.03","25"
"06/01/12 17:12:51","98.6223","55.5","215.06","111","60.0","25"
"06/01/12 17:17:50","98.6269","83.9","215.54","410","60.03","24"
"06/01/12 17:22:50","98.633","64.0","215.41","324","60.03","24"
"06/01/12 17:27:49","98.6382","74.0","215.77","368","60.03","24"
"06/01/12 17:32:49","98.6437","71.6","216.36","357","60.03","24"
"06/01/12 17:37:49","98.6488","64.5","215.94","327","60.0","24"
"06/01/12 17:42:50","98.6535","47.2","216.27","411","60.03","23"
"06/01/12 17:47:51","98.6577","34.1","215.49","269","60.03","23"
"06/01/12 17:52:49","98.6606","40.8","215.03","303","60.03","23"
"06/01/12 17:57:50","98.6635","38.6","214.74","286","60.0","23"
"06/01/12 18:02:50","98.6655","24.0","214.64","49","60.03","22"
"06/01/12 18:07:51","98.6672","32.9","214.47","281","60.03","22"
"06/01/12 18:12:50","98.669","27.0","214.53","197","60.03","21"
"06/01/12 18:17:50","98.6706","34.7","214.55","106","60.03","20"
"06/01/12 18:22:49","98.6725","14.9","213.72","21","60.0","20"
"06/01/12 18:27:50","98.6742","18.9","214.3","209","60.03","20"
"06/01/12 18:32:49","98.6756","11.8","213.73","49","60.03","20"
"06/01/12 18:37:50","98.6767","15.9","213.47","12","60.07","20"
"06/01/12 18:42:51","98.6776","11.7","214.0","4","60.0","19"
"06/01/12 18:47:49","98.6785","12.9","213.97","40","60.07","19"
"06/01/12 18:52:49","98.6795","12.4","214.34","10","60.03","19"
"06/01/12 18:57:50","98.6804","11.8","214.51","6","60.03","19"
"06/01/12 19:02:50","98.6812","14.9","214.01","1","60.0","19"
"06/01/12 19:07:50","98.682","7.6","213.53","0","60.03","19"
"06/01/12 19:12:50","98.6827","6.3","214.49","99","60.0","18"
"06/01/12 19:17:49","98.6836","12.0","215.19","10","60.0","18"
"06/01/12 19:22:51","98.6844","11.2","214.08","44","60.03","18"
"06/01/12 19:27:50","98.6853","10.6","213.68","79","60.03","18"
"06/01/12 19:32:49","98.6862","15.0","214.01","2","60.03","18"
"06/01/12 19:37:50","98.6869","7.7","214.41","0","60.03","18"
"06/01/12 19:42:49","98.6874","6.7","213.84","147","60.03","18"
"06/01/12 19:47:50","98.6879","10.3","214.21","2","60.03","18"
"06/01/12 19:52:51","98.6882","13.0","213.82","0","60.03","18"
"06/02/12 06:22:51","98.6882","0.0","213.69","0","60.03","11"
"06/02/12 06:27:50","98.6887","12.2","213.54","3","60.03","11"
"06/02/12 06:32:50","98.6893","10.8","214.17","34","60.0","11"
"06/02/12 06:37:50","98.69","8.3","213.8","58","60.0","11"
"06/02/12 06:42:50","98.6909","13.0","215.18","5","60.03","12"
"06/02/12 06:47:52","98.692","12.1","214.54","26","60.03","12"
"06/02/12 06:52:51","98.6933","16.3","214.06","6","60.03","12"
"06/02/12 06:57:50","98.6947","17.1","214.57","203","60.0","13"
"06/02/12 07:02:52","98.6963","21.2","214.94","57","60.03","13"
"06/02/12 07:07:50","98.698","30.1","214.52","127","60.0","13"
"06/02/12 07:12:51","98.6997","15.1","213.99","27","60.03","13"
"06/02/12 07:17:51","98.7013","23.8","214.43","67","60.0","13"
"06/02/12 07:22:50","98.703","14.6","214.41","325","60.03","13"
"06/02/12 07:27:49","98.7052","34.7","214.08","86","60.03","13"
"06/02/12 07:32:50","98.7076","29.2","215.11","210","60.0","14"
"06/02/12 07:37:49","98.7101","38.0","215.42","83","60.03","14"
"06/02/12 07:42:50","98.7128","29.8","215.04","81","60.0","15"
"06/02/12 07:47:50","98.7152","36.5","214.6","90","60.03","15"
"06/02/12 07:52:50","98.7176","29.0","213.49","85","60.03","15"
"06/02/12 07:57:50","98.7199","25.7","214.2","96","60.0","15"
"06/02/12 08:02:51","98.7222","33.6","214.37","99","60.03","15"
"06/02/12 08:07:50","98.7245","26.9","214.59","193","60.03","15"
"06/02/12 08:12:51","98.7269","26.1","214.77","122","60.03","15"
"06/02/12 08:17:50","98.729","26.0","213.56","251","60.03","15"
"06/02/12 08:22:51","98.7315","37.5","213.87","144","60.07","16"
"06/02/12 08:27:50","98.734","43.2","214.06","307","60.0","16"
"06/02/12 08:32:50","98.7374","54.4","214.46","108","60.0","17"
"06/02/12 08:37:51","98.7414","64.7","214.64","243","60.0","17"
"06/02/12 08:42:51","98.7457","66.8","214.37","359","60.03","17"
"06/02/12 08:47:52","98.7495","53.1","214.39","154","60.0","18"
"06/02/12 08:52:50","98.753","48.7","214.95","313","60.0","18"
"06/02/12 08:57:50","98.7569","46.5","215.27","398","60.03","18"
"06/02/12 09:02:50","98.7616","48.8","214.99","276","60.03","18"
"06/02/12 09:07:51","98.7657","62.5","215.2","339","60.03","19"
"06/02/12 09:12:50","98.77","61.0","214.38","340","60.03","19"
"06/02/12 09:17:51","98.7745","61.8","213.92","321","60.03","19"
"06/02/12 09:22:51","98.7789","57.1","214.09","85","60.0","19"
"06/02/12 09:27:51","98.7837","65.1","214.18","332","60.03","19"
"06/02/12 09:32:51","98.7889","66.0","214.14","336","60.0","19"
"06/02/12 09:37:50","98.7943","69.9","214.53","352","60.03","20"
"06/02/12 09:42:50","98.7994","61.9","214.16","316","60.03","20"
"06/02/12 09:47:50","98.8041","47.2","214.93","364","60.0","20"
"06/02/12 09:52:51","98.8091","65.2","214.81","333","60.03","20"
"06/02/12 09:57:51","98.8131","38.5","213.94","268","60.03","20"
"06/02/12 10:02:50","98.817","55.6","214.46","152","60.0","20"
"06/02/12 10:07:50","98.8208","50.5","214.06","220","60.0","20"
"06/02/12 10:12:51","98.8242","52.5","214.53","107","60.03","19"
"06/02/12 10:17:50","98.8281","45.3","214.4","388","60.07","19"
"06/02/12 10:22:51","98.8322","43.2","214.75","320","60.0","18"
"06/02/12 10:27:50","98.8375","71.9","214.83","363","60.0","18"
"06/02/12 10:32:50","98.843","68.0","214.55","345","60.03","18"
"06/02/12 10:37:51","98.8488","86.8","215.09","425","60.03","18"
"06/02/12 10:42:50","98.856","88.4","215.39","430","60.0","18"
"06/02/12 10:47:50","98.8627","82.9","214.91","410","60.0","19"
"06/02/12 10:52:50","98.8687","72.2","215.57","362","60.0","19"
"06/02/12 10:57:50","98.8738","63.8","215.4","329","60.03","18"
"06/02/12 11:02:51","98.8791","75.2","215.15","377","60.07","18"
"06/02/12 11:07:51","98.8856","95.1","215.48","460","60.03","18"
"06/02/12 11:12:51","98.8934","117.5","216.4","553","60.03","19"
"06/02/12 11:17:51","98.9031","125.9","216.95","590","60.03","19"
"06/02/12 11:22:50","98.9128","125.2","216.14","589","60.03","20"
"06/02/12 11:27:51","98.9222","99.4","215.45","477","60.03","20"
"06/02/12 11:32:51","98.9309","110.8","215.58","528","60.03","20"
"06/02/12 11:37:49","98.9371","72.9","215.13","363","60.07","20"
"06/02/12 11:42:49","98.9441","82.4","215.85","404","60.0","20"
"06/02/12 11:47:51","98.9507","97.4","216.15","468","60.03","20"
"06/02/12 11:52:51","98.9594","108.3","217.02","514","60.03","21"
"06/02/12 11:57:51","98.9672","98.3","217.08","472","60.07","21"
"06/02/12 12:02:51","98.9751","109.7","216.64","522","60.03","22"
"06/02/12 12:07:51","98.9843","116.8","217.46","551","60.03","22"
"06/02/12 12:12:50","98.9932","115.4","215.86","550","60.03","22"
"06/02/12 12:17:51","99.0018","113.5","216.19","539","60.0","23"
"06/02/12 12:22:51","99.0109","120.8","216.16","567","60.03","23"
"06/02/12 12:27:49","99.0209","133.3","216.25","624","60.0","23"
"06/02/12 12:32:50","99.0312","128.4","216.39","603","60.0","24"
"06/02/12 12:37:50","99.0406","113.8","216.33","540","60.03","24"
"06/02/12 12:42:49","99.05","132.6","216.27","620","60.0","24"
"06/02/12 12:47:50","99.059","81.4","214.34","403","60.0","24"
"06/02/12 12:52:51","99.0647","67.1","215.3","341","60.03","24"
"06/02/12 12:57:51","99.0697","74.2","214.97","370","60.07","23"
"06/02/12 13:02:50","99.0755","78.0","215.28","388","60.03","23"
"06/02/12 13:07:50","99.0841","146.1","217.55","677","60.07","23"
"06/02/12 13:12:51","99.0954","150.6","217.73","694","60.03","24"
"06/02/12 13:17:51","99.1057","109.9","216.89","525","60.03","24"
"06/02/12 13:22:51","99.1157","119.3","217.02","562","60.03","24"
"06/02/12 13:27:51","99.1269","144.7","216.62","672","60.0","25"
"06/02/12 13:32:51","99.1376","130.3","215.88","611","60.0","25"
"06/02/12 13:37:50","99.1471","107.0","215.74","512","60.07","25"
"06/02/12 13:42:51","99.1541","77.3","215.51","384","60.03","25"
"06/02/12 13:47:52","99.1597","72.4","215.0","361","60.0","25"
"06/02/12 13:52:51","99.1654","73.1","215.49","366","60.0","25"
"06/02/12 13:57:51","99.171","73.4","214.78","365","60.0","24"
"06/02/12 14:02:51","99.1772","85.3","215.86","416","60.03","24"
"06/02/12 14:07:51","99.1842","100.8","215.37","482","60.03","24"
"06/02/12 14:12:50","99.1916","91.0","215.81","443","60.03","25"
"06/02/12 14:17:50","99.1987","87.1","215.16","426","60.0","25"
"06/02/12 14:22:50","99.2051","83.0","214.86","408","60.0","25"
"06/02/12 14:27:51","99.2123","99.0","215.33","479","60.0","25"
"06/02/12 14:32:52","99.2204","101.1","216.13","485","60.0","25"
"06/02/12 14:37:50","99.2271","64.1","214.62","326","60.0","25"
"06/02/12 14:42:50","99.2316","70.6","214.88","355","60.0","25"
"06/02/12 14:47:50","99.2371","68.1","215.26","345","60.03","24"
"06/02/12 14:52:51","99.2432","78.0","215.51","384","60.03","24"
"06/02/12 14:57:50","99.2483","65.0","215.33","333","60.03","24"
"06/02/12 15:02:51","99.2533","67.4","214.74","372","60.03","24"
"06/02/12 15:07:50","99.2585","73.4","215.06","367","60.0","24"
"06/02/12 15:12:51","99.2638","66.7","214.51","338","60.0","23"
"06/02/12 15:17:51","99.273","152.1","216.71","700","60.0","24"
"06/02/12 15:22:50","99.284","148.2","216.29","688","60.03","25"
"06/02/12 15:27:52","99.2947","144.3","216.03","674","60.0","25"
"06/02/12 15:32:50","99.3051","121.6","216.36","575","60.03","26"
"06/02/12 15:37:50","99.3147","121.9","216.17","575","60.0","26"
"06/02/12 15:42:50","99.3231","68.9","215.03","351","60.0","26"
"06/02/12 15:47:51","99.3293","71.1","214.76","357","60.0","26"
"06/02/12 15:52:51","99.3341","41.8","214.59","296","60.0","25"
"06/02/12 15:57:52","99.3388","42.1","214.0","229","60.03","25"
"06/02/12 16:02:51","99.3432","67.1","214.45","242","60.0","24"
"06/02/12 16:07:51","99.3478","61.0","214.12","313","60.03","24"
"06/02/12 16:12:51","99.3526","61.9","214.77","317","60.03","24"
"06/02/12 16:17:51","99.357","64.0","214.33","114","60.03","23"
"06/02/12 16:22:51","99.3605","38.5","214.02","238","60.0","23"
"06/02/12 16:27:52","99.3637","32.7","214.73","142","60.03","23"
"06/02/12 16:32:50","99.366","29.7","214.14","42","60.0","22"
"06/02/12 16:37:51","99.3682","28.6","214.37","199","60.0","22"
"06/02/12 16:42:50","99.3709","34.3","214.4","113","60.07","22"
"06/02/12 16:47:51","99.374","36.8","213.89","194","60.0","21"
"06/02/12 16:52:50","99.3777","59.4","213.91","378","60.03","21"
"06/02/12 16:57:50","99.3813","48.8","214.84","332","60.03","21"
"06/02/12 17:02:50","99.3852","66.0","214.86","372","60.03","21"
"06/02/12 17:07:51","99.3894","42.5","214.82","279","60.03","21"
"06/02/12 17:12:51","99.3935","47.5","214.9","408","60.0","21"
"06/02/12 17:17:50","99.3967","40.6","213.93","324","60.0","21"
"06/02/12 17:22:51","99.3999","39.4","213.94","238","60.03","21"
"06/02/12 17:27:51","99.4023","26.7","213.77","92","60.0","20"
"06/02/12 17:32:51","99.4041","22.2","213.65","149","60.03","20"
"06/02/12 17:37:50","99.4057","14.1","214.04","18","60.03","20"
"06/02/12 17:42:51","99.4074","35.5","214.36","35","60.0","20"
"06/02/12 17:47:51","99.4092","20.4","214.3","169","60.03","20"
"06/02/12 17:52:50","99.411","21.8","214.39","236","60.0","20"
"06/02/12 17:57:51","99.4131","29.1","214.69","84","60.03","20"
"06/02/12 18:02:51","99.415","25.8","213.99","37","60.03","20"
"06/02/12 18:07:51","99.4182","56.3","214.23","351","60.03","20"
"06/02/12 18:12:50","99.4209","14.6","213.87","199","60.03","20"
"06/02/12 18:17:51","99.4227","13.8","214.63","134","60.0","20"
"06/02/12 18:22:52","99.4246","30.0","215.05","33","60.03","20"
"06/02/12 18:27:50","99.4262","15.1","213.68","170","60.0","20"
"06/02/12 18:32:51","99.4274","8.7","213.64","20","60.03","20"
"06/02/12 18:37:50","99.4283","15.3","213.64","14","60.03","20"
"06/02/12 18:42:51","99.4293","3.0","213.59","269","60.07","20"
"06/02/12 18:47:51","99.4303","21.3","213.77","72","60.07","20"
"06/02/12 18:52:51","99.4313","13.0","213.57","9","60.03","20"
"06/02/12 18:57:50","99.4322","14.6","213.13","22","60.03","20"
"06/02/12 19:02:50","99.4331","6.1","213.59","123","60.03","20"
"06/02/12 19:07:50","99.4337","11.6","213.57","0","60.03","20"
"06/02/12 19:12:51","99.4342","0.0","213.26","0","60.0","20"
"06/02/12 19:17:51","99.4346","14.2","213.34","32","60.03","20"
"06/02/12 19:22:50","99.4351","0.0","213.94","0","60.0","20"
"06/02/12 19:27:50","99.4354","0.0","213.91","0","60.03","20"
