"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 19:32:50","99.4358","0.0","213.15","118","60.03","20"
"06/03/12 05:57:51","99.4358","0.0","214.01","0","60.07","11"
"06/03/12 06:22:52","99.4371","11.7","214.86","1","60.03","13"
"06/03/12 06:27:51","99.4378","13.6","214.39","0","60.03","13"
"06/03/12 06:32:52","99.4388","13.5","214.86","28","60.03","13"
"06/03/12 06:37:51","99.4399","14.0","214.35","159","60.03","14"
"06/03/12 06:42:53","99.4412","13.0","213.73","31","60.03","14"
"06/03/12 06:47:51","99.4426","19.8","214.1","230","60.03","15"
"06/03/12 06:52:51","99.4444","25.9","214.43","20","60.0","15"
"06/03/12 06:57:51","99.4464","24.7","215.11","71","60.07","16"
"06/03/12 07:02:50","99.4487","35.7","215.37","132","60.03","16"
"06/03/12 07:07:51","99.4512","29.5","214.59","128","60.0","17"
"06/03/12 07:12:51","99.454","33.4","214.78","87","60.03","17"
"06/03/12 07:17:51","99.457","36.1","214.53","343","60.0","18"
"06/03/12 07:22:51","99.4605","41.5","214.5","108","60.03","18"
"06/03/12 07:27:51","99.4642","45.5","214.34","303","60.03","19"
"06/03/12 07:32:52","99.4682","68.3","215.2","235","60.03","19"
"06/03/12 07:37:53","99.4724","57.0","214.61","331","60.0","20"
"06/03/12 07:42:52","99.477","61.1","214.76","317","60.0","20"
"06/03/12 07:47:51","99.4809","57.5","215.29","243","60.03","20"
"06/03/12 07:52:51","99.4861","68.9","215.13","348","60.0","21"
"06/03/12 07:57:52","99.4916","71.7","214.6","360","60.03","22"
"06/03/12 08:02:52","99.4973","74.6","215.89","368","60.0","22"
"06/03/12 08:07:52","99.5031","78.5","215.98","386","60.0","22"
"06/03/12 08:12:51","99.5094","82.5","215.68","404","60.03","23"
"06/03/12 08:17:52","99.516","85.4","215.9","422","60.03","23"
"06/03/12 08:22:50","99.5228","89.5","215.69","435","60.03","23"
"06/03/12 08:27:52","99.53","94.7","216.22","456","60.0","23"
"06/03/12 08:32:52","99.5375","98.3","216.36","471","60.03","24"
"06/03/12 08:37:51","99.5453","101.4","215.8","488","60.03","24"
"06/03/12 08:42:52","99.5534","105.2","215.45","505","60.03","24"
"06/03/12 08:47:51","99.5616","108.1","215.06","517","60.03","25"
"06/03/12 08:52:51","99.5702","111.9","215.2","527","60.03","25"
"06/03/12 08:57:51","99.5789","114.7","215.89","543","60.03","25"
"06/03/12 09:02:51","99.588","117.9","215.78","559","60.0","25"
"06/03/12 09:07:52","99.5973","121.2","217.25","569","60.0","26"
"06/03/12 09:12:53","99.6069","123.6","216.84","581","60.0","26"
"06/03/12 09:17:51","99.6166","126.3","217.27","594","60.03","26"
"06/03/12 09:22:50","99.6267","131.3","217.73","611","60.03","27"
"06/03/12 09:27:51","99.637","132.7","217.26","620","60.03","27"
"06/03/12 09:32:52","99.6474","134.7","217.67","624","60.03","27"
"06/03/12 09:37:50","99.6579","136.1","218.12","630","60.03","27"
"06/03/12 09:42:52","99.6687","140.8","217.49","654","60.03","27"
"06/03/12 09:47:52","99.6798","144.0","217.3","665","60.0","28"
"06/03/12 09:52:51","99.691","145.9","216.92","675","60.03","28"
"06/03/12 09:57:52","99.7025","147.8","217.16","682","60.03","28"
"06/03/12 10:02:52","99.714","147.7","216.59","684","60.03","28"
"06/03/12 10:07:51","99.7255","150.0","216.86","698","60.07","29"
"06/03/12 10:12:52","99.7374","153.6","217.13","711","60.0","29"
"06/03/12 10:17:51","99.7493","154.1","217.87","709","60.03","29"
"06/03/12 10:22:51","99.7613","152.9","217.43","703","60.03","29"
"06/03/12 10:27:51","99.7732","155.3","217.45","708","60.0","30"
"06/03/12 10:32:51","99.7855","157.4","218.25","721","60.03","30"
"06/03/12 10:37:52","99.798","161.5","217.15","742","60.0","30"
"06/03/12 10:42:51","99.8106","162.5","217.09","749","60.03","30"
"06/03/12 10:47:51","99.8233","164.3","217.77","748","60.03","30"
"06/03/12 10:52:52","99.8363","166.8","217.84","765","60.03","30"
"06/03/12 10:57:51","99.8492","168.8","217.32","775","60.03","30"
"06/03/12 11:02:52","99.8625","170.8","217.57","781","60.0","30"
"06/03/12 11:07:52","99.8758","171.0","217.2","783","60.0","31"
"06/03/12 11:12:50","99.8891","174.4","217.17","797","60.03","31"
"06/03/12 11:17:51","99.9026","171.3","217.81","783","60.03","31"
"06/03/12 11:22:51","99.916","172.9","218.0","788","60.03","31"
"06/03/12 11:27:52","99.9294","172.5","217.73","788","60.0","32"
"06/03/12 11:32:51","99.9428","172.1","217.93","785","60.03","32"
"06/03/12 11:37:51","99.9563","175.3","218.07","789","60.0","32"
"06/03/12 11:42:52","99.97","174.0","217.72","795","60.03","32"
"06/03/12 11:47:52","99.9836","176.5","218.38","803","60.03","32"
"06/03/12 11:52:52","99.9974","176.6","218.52","803","60.0","32"
"06/03/12 11:57:51","100.0112","176.2","218.22","805","60.03","32"
"06/03/12 12:02:51","100.025","175.6","218.83","799","60.03","32"
"06/03/12 12:07:52","100.039","179.3","218.35","812","60.0","31"
"06/03/12 12:12:52","100.0531","178.8","217.93","816","60.03","32"
"06/03/12 12:17:51","100.0669","177.5","217.96","809","60.0","32"
"06/03/12 12:22:52","100.0808","175.1","218.14","794","60.03","32"
"06/03/12 12:27:51","100.0946","178.7","218.6","810","60.03","32"
"06/03/12 12:32:51","100.1085","176.6","218.38","799","60.0","32"
"06/03/12 12:37:52","100.122","179.2","218.1","810","60.0","32"
"06/03/12 12:42:50","100.1347","176.7","218.56","803","60.03","31"
"06/03/12 12:47:51","100.1479","148.9","217.6","684","60.03","32"
"06/03/12 12:52:52","100.1607","164.7","217.73","752","60.0","31"
"06/03/12 12:57:52","100.1742","182.4","218.27","829","60.07","31"
"06/03/12 13:02:52","100.188","177.6","217.72","812","60.03","31"
"06/03/12 13:07:51","100.2015","170.5","217.74","779","60.03","31"
"06/03/12 13:12:51","100.2152","179.6","217.86","821","60.03","31"
"06/03/12 13:17:52","100.229","171.4","217.11","782","60.0","31"
"06/03/12 13:22:52","100.2426","173.8","217.79","794","60.0","32"
"06/03/12 13:27:52","100.256","171.4","217.44","781","60.03","32"
"06/03/12 13:32:52","100.2693","172.2","217.92","781","60.0","33"
"06/03/12 13:37:52","100.2828","171.7","217.33","788","60.03","33"
"06/03/12 13:42:51","100.2961","171.2","217.7","783","60.0","33"
"06/03/12 13:47:52","100.3093","169.6","218.05","772","60.03","33"
"06/03/12 13:52:51","100.3225","168.6","217.77","771","60.03","33"
"06/03/12 13:57:51","100.3356","168.2","217.6","764","60.03","34"
"06/03/12 14:02:52","100.3487","165.4","217.41","758","60.03","33"
"06/03/12 14:07:52","100.3618","168.6","217.67","770","60.03","33"
"06/03/12 14:12:51","100.3748","165.9","217.32","762","60.03","33"
"06/03/12 14:17:52","100.3876","162.1","217.12","744","60.0","33"
"06/03/12 14:22:52","100.4001","159.6","217.63","730","60.0","34"
"06/03/12 14:27:53","100.4126","160.6","216.64","740","60.03","33"
"06/03/12 14:32:52","100.4249","157.5","217.21","725","60.0","34"
"06/03/12 14:37:52","100.4371","155.1","217.17","716","60.03","34"
"06/03/12 14:42:54","100.4493","154.6","216.67","712","60.0","33"
"06/03/12 14:47:51","100.4611","154.1","216.88","710","60.0","33"
"06/03/12 14:52:52","100.473","148.2","216.67","687","60.0","32"
"06/03/12 14:57:51","100.4847","149.0","217.0","685","60.03","32"
"06/03/12 15:02:51","100.4959","150.5","216.56","696","60.03","32"
"06/03/12 15:07:52","100.5075","149.0","216.14","689","60.0","31"
"06/03/12 15:12:50","100.5186","144.9","216.55","669","60.0","31"
"06/03/12 15:17:51","100.5298","142.9","216.72","665","60.03","32"
"06/03/12 15:22:51","100.5407","132.3","216.24","613","60.0","32"
"06/03/12 15:27:51","100.551","110.6","215.96","527","60.03","32"
"06/03/12 15:32:51","100.5609","114.7","215.89","546","60.03","32"
"06/03/12 15:37:52","100.5711","134.0","216.35","624","60.0","31"
"06/03/12 15:42:53","100.5808","132.2","216.09","618","60.0","31"
"06/03/12 15:47:52","100.5905","124.6","216.94","582","60.0","31"
"06/03/12 15:52:52","100.5993","99.3","215.7","476","60.0","31"
"06/03/12 15:57:53","100.6084","123.8","217.63","580","60.03","31"
"06/03/12 16:02:52","100.6177","109.4","217.19","519","59.96","31"
"06/03/12 16:07:52","100.6263","112.5","217.45","531","60.0","31"
"06/03/12 16:12:52","100.6346","104.9","216.89","502","60.03","32"
"06/03/12 16:17:52","100.643","112.8","216.82","535","59.96","32"
"06/03/12 16:22:51","100.6512","92.6","216.47","449","60.0","32"
"06/03/12 16:27:51","100.6584","95.3","216.79","460","60.03","32"
"06/03/12 16:32:52","100.666","100.8","216.15","486","60.0","32"
"06/03/12 16:37:52","100.6735","95.5","216.4","457","60.03","32"
"06/03/12 16:42:53","100.6808","91.5","216.31","440","60.0","32"
"06/03/12 16:47:52","100.6872","79.7","216.28","395","60.0","32"
"06/03/12 16:52:52","100.6936","83.7","216.04","405","60.0","32"
"06/03/12 16:57:51","100.6993","72.4","216.02","360","60.0","32"
"06/03/12 17:02:53","100.7039","67.8","215.6","342","60.0","31"
"06/03/12 17:07:52","100.7091","70.5","215.88","392","60.0","31"
"06/03/12 17:12:52","100.7134","47.5","215.17","162","60.03","30"
"06/03/12 17:17:52","100.7175","43.0","215.1","378","60.03","29"
"06/03/12 17:22:51","100.722","57.7","215.05","100","60.03","29"
"06/03/12 17:27:52","100.7264","42.4","214.79","184","60.0","28"
"06/03/12 17:32:51","100.7305","54.7","215.5","184","60.0","28"
"06/03/12 17:37:51","100.7346","57.6","215.9","282","60.03","27"
"06/03/12 17:42:52","100.7384","52.2","215.93","133","60.0","26"
"06/03/12 17:47:51","100.7417","34.3","215.07","204","60.0","25"
"06/03/12 17:52:51","100.7443","24.7","214.58","46","60.03","25"
"06/03/12 17:57:51","100.7463","15.5","214.94","194","60.03","24"
"06/03/12 18:02:51","100.7481","12.5","213.96","277","60.0","24"
"06/03/12 18:07:51","100.75","16.3","213.88","89","60.07","23"
"06/03/12 18:12:51","100.7519","23.5","214.11","190","60.03","23"
"06/03/12 18:17:51","100.7534","15.1","213.74","225","60.03","23"
"06/03/12 18:27:51","100.7558","12.8","213.38","81","60.03","22"
"06/03/12 18:32:51","100.7569","13.2","213.46","2","60.03","22"
"06/03/12 18:37:51","100.7578","12.2","213.78","13","60.07","21"
"06/03/12 18:42:51","100.7587","8.3","213.63","14","60.07","21"
"06/03/12 18:47:51","100.7597","14.8","214.0","123","60.03","20"
"06/03/12 18:52:52","100.7608","16.6","213.05","127","60.03","20"
"06/03/12 18:57:52","100.7617","6.1","213.55","270","60.03","20"
"06/03/12 19:02:52","100.7627","13.3","214.57","7","60.03","20"
"06/03/12 19:07:52","100.7636","12.5","213.95","228","60.0","20"
"06/03/12 19:12:51","100.7645","6.2","213.81","117","60.0","20"
"06/03/12 19:17:51","100.7652","11.4","213.64","10","60.0","20"
"06/03/12 19:22:52","100.766","0.0","214.11","0","60.03","19"
"06/03/12 19:27:52","100.7665","11.3","213.9","8","60.03","19"
"06/03/12 19:32:51","100.767","0.0","214.18","0","60.03","19"
"06/03/12 19:37:51","100.7674","0.0","213.73","0","60.03","19"
"06/03/12 19:42:52","100.7678","0.0","213.13","0","60.0","19"
"06/04/12 05:57:52","100.7694","14.9","213.21","30","60.03","15"
"06/04/12 06:02:53","100.7701","0.0","213.44","0","60.0","15"
"06/04/12 06:07:52","100.7708","11.4","213.42","106","60.0","15"
"06/04/12 06:12:51","100.7714","14.1","214.06","62","60.0","15"
"06/04/12 06:17:52","100.7721","12.0","214.35","160","60.0","16"
"06/04/12 06:22:52","100.7728","15.7","213.35","9","60.07","16"
"06/04/12 06:27:52","100.7738","16.8","214.29","10","60.03","16"
"06/04/12 06:32:52","100.775","15.5","214.5","3","60.03","17"
"06/04/12 06:37:52","100.7763","12.6","214.45","236","60.0","17"
"06/04/12 06:42:52","100.778","13.2","213.93","131","60.07","17"
"06/04/12 06:47:51","100.78","18.5","214.28","143","60.03","17"
"06/04/12 06:52:52","100.7824","29.2","213.8","75","60.03","17"
"06/04/12 06:57:53","100.7853","36.1","214.71","122","60.03","18"
"06/04/12 07:02:52","100.7889","43.5","214.64","330","60.0","18"
"06/04/12 07:07:51","100.7914","30.9","214.49","95","60.03","18"
"06/04/12 07:12:51","100.7937","37.2","215.36","142","60.03","18"
"06/04/12 07:17:52","100.7963","31.0","214.7","217","60.0","18"
"06/04/12 07:22:52","100.7984","22.8","215.89","17","60.0","18"
"06/04/12 07:27:52","100.8002","18.9","215.88","258","60.0","18"
"06/04/12 07:32:53","100.8018","27.7","214.84","56","60.03","18"
"06/04/12 07:37:52","100.8034","28.9","215.53","35","60.03","18"
"06/04/12 07:42:52","100.8053","34.0","215.29","231","60.0","18"
"06/04/12 07:47:52","100.8078","34.5","215.12","140","60.03","18"
"06/04/12 07:52:51","100.8101","36.5","214.69","75","60.03","18"
"06/04/12 07:57:52","100.8127","31.0","214.74","258","60.0","18"
"06/04/12 08:02:54","100.8156","28.0","214.81","147","60.03","18"
"06/04/12 08:07:53","100.818","32.9","214.44","280","60.03","18"
"06/04/12 08:12:51","100.8209","71.6","213.58","362","60.0","18"
"06/04/12 08:17:53","100.8235","23.6","213.09","227","60.0","18"
"06/04/12 08:22:52","100.8257","28.9","214.01","120","60.03","18"
"06/04/12 08:27:52","100.8286","51.8","211.66","285","60.03","18"
"06/04/12 08:32:52","100.834","100.0","214.48","488","60.03","19"
"06/04/12 08:37:53","100.8429","144.8","215.73","670","59.96","20"
"06/04/12 08:42:51","100.8492","65.5","214.12","334","60.03","20"
"06/04/12 08:47:53","100.8543","74.4","213.98","371","60.03","20"
"06/04/12 08:52:52","100.8583","54.1","214.21","387","60.03","20"
"06/04/12 08:57:52","100.8621","64.4","214.0","461","60.07","20"
"06/04/12 09:02:53","100.8664","68.1","214.59","345","60.03","20"
"06/04/12 09:07:53","100.8725","70.1","214.31","356","60.03","20"
"06/04/12 09:12:53","100.8781","66.6","214.37","338","60.0","20"
"06/04/12 09:17:51","100.8825","38.5","214.05","311","60.0","20"
"06/04/12 09:22:52","100.8861","53.3","214.55","352","60.0","20"
"06/04/12 09:27:51","100.8902","54.6","214.56","353","60.0","20"
"06/04/12 09:32:52","100.8943","50.9","214.5","220","60.0","20"
"06/04/12 09:37:52","100.8984","53.4","215.13","318","60.03","21"
"06/04/12 09:42:52","100.9024","40.3","214.02","396","60.03","21"
"06/04/12 09:47:51","100.9067","62.8","214.36","325","60.03","21"
"06/04/12 09:52:52","100.9126","79.2","214.27","392","60.03","22"
"06/04/12 09:57:52","100.9184","73.6","213.87","371","60.0","22"
"06/04/12 10:02:53","100.9242","75.4","213.55","380","60.03","22"
"06/04/12 10:07:52","100.93","66.7","213.66","339","60.07","22"
"06/04/12 10:12:53","100.9352","71.3","213.25","362","60.0","22"
"06/04/12 10:17:52","100.9405","63.7","213.34","325","60.0","22"
"06/04/12 10:22:52","100.9453","61.4","213.28","317","60.03","22"
"06/04/12 10:27:53","100.9496","42.2","213.24","399","60.03","22"
"06/04/12 10:32:51","100.9536","54.0","213.81","264","60.03","22"
"06/04/12 10:37:53","100.9573","40.5","214.02","155","60.03","22"
"06/04/12 10:42:51","100.961","44.5","213.03","231","60.0","22"
"06/04/12 10:47:52","100.9648","44.1","213.58","374","60.03","22"
"06/04/12 10:52:52","100.9688","71.2","213.17","210","60.03","22"
"06/04/12 10:57:52","100.9728","47.1","214.89","112","60.03","22"
"06/04/12 11:02:52","100.9792","86.5","214.79","424","60.03","22"
"06/04/12 11:07:53","100.9891","153.0","216.74","707","60.03","24"
"06/04/12 11:12:53","100.9999","132.7","215.92","618","60.03","25"
"06/04/12 11:17:51","101.0103","118.9","215.09","566","60.03","25"
"06/04/12 11:22:52","101.0198","109.3","215.79","521","60.03","26"
"06/04/12 11:27:52","101.0285","107.0","215.84","509","60.03","26"
"06/04/12 11:32:52","101.0382","128.2","216.31","600","60.03","26"
"06/04/12 11:37:52","101.0487","110.0","214.35","524","60.03","27"
"06/04/12 11:42:52","101.0588","120.1","215.18","571","60.03","27"
"06/04/12 11:47:52","101.0715","194.2","217.95","891","60.03","28"
"06/04/12 11:52:53","101.0858","194.9","216.61","889","60.03","29"
"06/04/12 11:57:52","101.0991","127.3","216.91","596","60.0","30"
"06/04/12 12:02:52","101.1095","106.5","216.05","508","60.03","29"
"06/04/12 12:07:54","101.1095","194.1","217.56","883","60.0","29"
"06/04/12 12:12:52","101.1238","182.5","217.7","832","60.03","30"
"06/04/12 12:17:52","101.1376","171.0","217.47","790","60.0","31"
"06/04/12 12:22:53","101.1511","171.3","217.14","785","60.0","31"
"06/04/12 12:27:52","101.1648","157.5","217.88","727","60.03","31"
"06/04/12 12:32:52","101.1772","160.5","217.12","737","60.03","31"
"06/04/12 12:37:53","101.1903","177.3","217.3","808","60.03","31"
"06/04/12 12:42:52","101.2042","182.3","217.49","830","60.03","32"
"06/04/12 12:47:54","101.2186","184.5","218.55","838","60.0","32"
"06/04/12 12:52:52","101.2323","171.5","218.63","782","60.03","32"
"06/04/12 12:57:53","101.2453","156.0","217.27","719","60.0","31"
"06/04/12 13:02:51","101.2576","174.4","217.15","795","60.03","31"
"06/04/12 13:07:53","101.27","134.8","214.96","636","60.03","31"
"06/04/12 13:12:52","101.2812","162.4","216.87","746","60.03","30"
"06/04/12 13:17:52","101.294","176.8","216.01","813","60.03","31"
"06/04/12 13:22:52","101.3059","135.1","216.15","630","60.0","30"
"06/04/12 13:27:53","101.3182","150.1","217.08","692","60.0","31"
"06/04/12 13:32:52","101.3296","142.9","216.93","664","60.03","30"
"06/04/12 13:37:52","101.3403","142.8","216.6","667","60.03","31"
"06/04/12 13:42:52","101.3498","111.4","216.02","527","60.0","30"
"06/04/12 13:47:52","101.3595","149.0","217.15","687","60.0","29"
"06/04/12 13:52:54","101.3713","144.2","216.53","672","60.0","29"
"06/04/12 13:57:53","101.3833","162.4","216.62","751","60.03","30"
"06/04/12 14:02:52","101.3957","174.3","217.21","798","60.0","30"
"06/04/12 14:07:51","101.4088","173.3","217.63","794","60.03","30"
"06/04/12 14:12:53","101.4214","160.0","217.24","735","60.03","30"
"06/04/12 14:17:52","101.4328","168.5","217.8","770","60.03","29"
"06/04/12 14:22:53","101.4452","89.5","215.78","437","60.03","30"
"06/04/12 14:27:53","101.4569","154.3","216.72","718","60.03","29"
"06/04/12 14:32:53","101.4684","167.3","217.35","767","60.03","29"
"06/04/12 14:37:51","101.4815","171.4","217.51","777","60.0","30"
"06/04/12 14:42:52","101.4947","163.4","217.17","754","60.07","30"
"06/04/12 14:47:53","101.5071","157.4","217.62","721","60.0","30"
"06/04/12 14:52:52","101.5195","159.3","216.78","736","60.0","30"
"06/04/12 14:57:52","101.5317","153.7","216.67","709","60.03","30"
"06/04/12 15:02:53","101.5436","151.3","217.1","705","60.07","30"
"06/04/12 15:07:52","101.5552","144.1","216.44","671","60.03","30"
"06/04/12 15:12:52","101.5664","145.6","216.74","675","60.03","30"
"06/04/12 15:17:51","101.5775","141.7","216.27","658","60.03","29"
"06/04/12 15:22:51","101.5877","125.4","215.62","592","60.03","29"
"06/04/12 15:27:52","101.5984","138.9","216.42","645","60.03","29"
"06/04/12 15:32:52","101.609","135.1","215.89","635","60.03","29"
"06/04/12 15:37:53","101.6194","130.5","216.49","608","60.03","29"
"06/04/12 15:42:53","101.6295","130.6","216.58","612","60.03","29"
"06/04/12 15:47:53","101.6392","107.1","215.7","510","60.03","29"
"06/04/12 15:52:52","101.6483","117.8","215.79","561","60.03","29"
"06/04/12 15:57:54","101.6571","116.7","216.23","556","60.03","28"
"06/04/12 16:02:52","101.6658","114.4","216.11","543","60.03","28"
"06/04/12 16:07:52","101.6745","110.1","215.58","523","60.03","28"
"06/04/12 16:12:53","101.6832","110.3","215.37","523","60.03","28"
"06/04/12 16:17:53","101.6917","106.9","215.88","513","60.03","28"
"06/04/12 16:22:52","101.6999","103.7","215.72","494","60.03","28"
"06/04/12 16:27:52","101.7078","100.8","215.36","483","60.0","27"
"06/04/12 16:32:53","101.7154","96.3","215.08","468","60.03","27"
"06/04/12 16:37:53","101.7228","92.6","215.11","451","60.03","27"
"06/04/12 16:42:52","101.7297","87.8","215.87","429","60.03","27"
"06/04/12 16:47:53","101.7364","84.3","215.33","411","60.0","26"
"06/04/12 16:52:54","101.7426","77.4","214.96","386","60.07","26"
"06/04/12 16:57:51","101.7484","76.3","214.91","384","60.07","26"
"06/04/12 17:02:52","101.7543","74.3","215.64","373","60.03","26"
"06/04/12 17:07:52","101.7599","71.4","214.16","360","60.0","26"
"06/04/12 17:12:54","101.7653","67.1","214.63","343","60.0","25"
"06/04/12 17:17:53","101.7704","63.9","214.65","324","60.03","25"
"06/04/12 17:22:52","101.7751","40.2","214.4","222","60.03","25"
"06/04/12 17:27:52","101.7791","59.6","214.16","122","60.03","25"
"06/04/12 17:32:53","101.7822","21.9","213.68","315","60.03","24"
"06/04/12 17:37:52","101.7845","40.4","213.65","312","60.0","24"
"06/04/12 17:42:52","101.7872","30.0","213.88","200","60.03","24"
"06/04/12 17:47:52","101.7899","22.8","213.41","201","60.03","24"
"06/04/12 17:52:52","101.7917","11.6","213.45","151","60.07","23"
"06/04/12 17:57:52","101.7933","19.1","213.38","194","60.03","23"
"06/04/12 18:02:52","101.7945","12.5","214.05","11","60.03","23"
"06/04/12 18:07:54","101.7956","21.2","214.45","64","60.0","22"
"06/04/12 18:12:51","101.7966","13.8","213.63","0","60.03","22"
"06/04/12 18:17:52","101.7974","15.1","213.53","84","60.03","22"
"06/04/12 18:22:53","101.7987","14.5","214.22","22","60.03","21"
"06/04/12 18:27:55","101.8005","23.9","213.85","30","60.03","21"
"06/04/12 18:32:52","101.802","12.6","214.18","47","60.03","22"
"06/04/12 18:37:53","101.8034","17.1","214.32","33","60.03","22"
"06/04/12 18:42:52","101.8046","10.9","213.7","231","60.03","21"
"06/04/12 18:47:53","101.8054","9.5","213.03","206","60.0","21"
"06/04/12 18:52:53","101.8061","14.8","213.23","32","60.03","21"
"06/04/12 18:57:55","101.8066","13.3","213.21","34","60.03","21"
"06/04/12 19:02:53","101.8069","0.0","213.13","66","60.03","20"
"06/04/12 19:07:53","101.8072","0.0","213.82","0","60.03","20"
"06/04/12 19:12:52","101.8073","0.0","212.79","0","60.03","19"
"06/05/12 05:42:53","101.8074","0.0","214.14","180","60.03","13"
"06/05/12 05:47:53","101.8077","0.0","213.25","0","60.07","13"
"06/05/12 05:52:53","101.8081","0.0","214.15","0","60.07","14"
"06/05/12 05:57:53","101.8084","14.5","215.59","15","60.03","15"
"06/05/12 06:02:53","101.8089","0.0","213.59","0","60.03","15"
"06/05/12 06:07:53","101.8093","0.0","214.92","0","60.0","15"
"06/05/12 06:12:53","101.8098","13.8","214.69","239","60.03","15"
"06/05/12 06:17:53","101.8103","7.5","215.16","0","60.03","16"
"06/05/12 06:22:53","101.811","14.4","214.33","82","60.03","16"
"06/05/12 06:27:53","101.8117","6.5","214.26","237","60.0","16"
"06/05/12 06:32:52","101.8127","16.7","213.86","106","60.0","17"
"06/05/12 06:37:52","101.8137","14.3","213.92","5","60.03","17"
"06/05/12 06:42:53","101.815","19.2","214.82","28","60.03","17"
"06/05/12 06:47:52","101.8165","22.8","214.95","213","60.03","17"
"06/05/12 06:52:53","101.8184","27.0","215.19","23","60.03","17"
"06/05/12 06:57:52","101.8204","32.0","214.86","213","60.0","18"
"06/05/12 07:02:52","101.8228","36.7","214.96","167","60.03","18"
"06/05/12 07:07:52","101.8254","40.0","214.74","288","60.0","18"
"06/05/12 07:12:54","101.8284","34.6","212.89","147","60.03","18"
"06/05/12 07:17:53","101.8316","50.2","214.98","383","60.03","18"
"06/05/12 07:22:53","101.8351","54.3","215.23","402","60.03","19"
"06/05/12 07:27:53","101.8389","55.8","213.94","342","60.0","19"
"06/05/12 07:32:53","101.843","57.7","214.24","174","60.03","20"
"06/05/12 07:37:53","101.8472","49.0","216.05","146","60.0","20"
"06/05/12 07:42:53","101.8511","56.4","215.34","80","60.07","21"
"06/05/12 07:47:52","101.856","65.9","216.08","330","60.0","21"
"06/05/12 07:52:54","101.8613","70.3","215.36","351","60.07","22"
"06/05/12 07:57:53","101.8669","73.7","216.25","370","60.03","22"
"06/05/12 08:02:52","101.8728","77.8","215.85","385","60.03","22"
"06/05/12 08:07:52","101.8789","80.8","216.46","399","60.0","23"
"06/05/12 08:12:52","101.8854","85.0","213.17","423","60.03","23"
"06/05/12 08:17:53","101.8922","88.9","214.78","430","60.03","23"
"06/05/12 08:22:53","101.8992","92.5","215.13","453","60.0","23"
"06/05/12 08:27:52","101.9065","96.1","215.06","465","60.03","23"
"06/05/12 08:32:54","101.9142","100.0","217.29","479","60.03","24"
"06/05/12 08:37:53","101.9221","104.0","215.97","496","60.03","24"
"06/05/12 08:42:54","101.9304","107.8","216.86","512","60.03","24"
"06/05/12 08:47:54","101.9388","110.9","216.3","531","60.03","24"
"06/05/12 08:52:54","101.9476","114.4","216.94","540","60.03","24"
"06/05/12 08:57:53","101.9566","116.9","215.67","555","60.03","24"
"06/05/12 09:02:52","101.9658","120.1","215.57","564","60.03","24"
"06/05/12 09:07:53","101.9753","123.2","216.63","576","60.0","25"
"06/05/12 09:12:52","101.985","125.9","216.59","593","60.0","25"
"06/05/12 09:17:53","101.995","129.6","216.39","607","60.0","25"
"06/05/12 09:22:53","102.0053","132.0","216.24","622","60.03","25"
"06/05/12 09:27:53","102.0156","134.9","215.8","632","60.03","25"
"06/05/12 09:32:53","102.0263","138.2","215.53","648","60.03","25"
"06/05/12 09:37:52","102.0371","140.3","215.46","658","60.0","26"
"06/05/12 09:42:52","102.0482","142.5","216.4","662","60.03","26"
"06/05/12 09:47:52","102.0593","145.0","216.09","671","60.0","26"
"06/05/12 09:52:52","102.0707","147.1","216.3","684","60.0","26"
"06/05/12 09:57:53","102.0823","150.0","216.64","689","60.03","26"
"06/05/12 10:02:54","102.0941","152.5","216.53","707","60.0","27"
"06/05/12 10:07:53","102.106","155.1","219.81","710","60.03","26"
"06/05/12 10:12:52","102.1182","157.2","217.64","721","60.07","27"
"06/05/12 10:17:54","102.1305","158.6","218.09","731","60.03","27"
"06/05/12 10:22:53","102.1431","163.2","217.48","745","60.0","27"
"06/05/12 10:27:53","102.1554","151.9","216.98","702","60.03","27"
"06/05/12 10:32:53","102.1678","159.3","217.01","734","60.03","27"
"06/05/12 10:37:53","102.1802","168.8","217.55","772","60.03","27"
"06/05/12 10:42:53","102.1934","169.4","217.2","777","60.03","27"
"06/05/12 10:47:53","102.2066","171.5","217.49","783","60.03","28"
"06/05/12 10:52:53","102.22","172.9","217.97","788","60.0","28"
"06/05/12 10:57:53","102.2335","172.5","217.99","785","60.03","28"
"06/05/12 11:02:52","102.247","174.7","216.77","800","60.0","28"
"06/05/12 11:07:53","102.2606","173.5","217.41","794","60.0","28"
"06/05/12 11:12:53","102.2743","176.7","216.34","808","60.03","28"
"06/05/12 11:17:53","102.2881","176.6","216.76","810","60.0","29"
"06/05/12 11:22:53","102.3019","178.0","217.01","814","60.03","29"
"06/05/12 11:27:52","102.3156","178.0","216.76","816","60.03","29"
"06/05/12 11:32:55","102.3297","179.6","216.75","823","60.0","30"
"06/05/12 11:37:53","102.3437","179.2","216.52","815","60.03","30"
"06/05/12 11:42:52","102.3576","180.1","218.9","811","60.0","30"
"06/05/12 11:47:54","102.3716","181.0","218.56","816","60.03","31"
"06/05/12 11:52:53","102.3857","181.8","217.96","824","60.0","31"
"06/05/12 11:57:53","102.3999","181.1","216.92","827","60.03","31"
"06/05/12 12:02:54","102.4141","181.7","215.82","829","60.03","31"
"06/05/12 12:07:55","102.4283","183.3","215.98","839","60.03","31"
"06/05/12 12:12:52","102.4425","183.4","215.75","846","60.03","31"
"06/05/12 12:17:52","102.4568","183.7","216.62","845","60.03","31"
"06/05/12 12:22:52","102.4712","183.0","216.96","836","60.0","31"
"06/05/12 12:27:54","102.4855","184.8","217.15","838","60.03","31"
"06/05/12 12:32:53","102.4998","181.8","217.35","834","60.0","31"
"06/05/12 12:37:53","102.514","185.3","216.99","845","60.0","31"
"06/05/12 12:42:52","102.5284","184.0","215.11","847","60.0","31"
"06/05/12 12:47:52","102.5429","184.5","217.54","842","60.03","31"
"06/05/12 12:52:52","102.5573","185.9","219.39","837","60.03","31"
"06/05/12 12:57:54","102.5712","163.0","218.58","742","60.03","31"
"06/05/12 13:02:54","102.583","164.7","218.7","753","60.03","30"
"06/05/12 13:07:52","102.5961","177.7","218.5","805","60.03","30"
"06/05/12 13:12:54","102.6103","181.7","218.58","818","60.03","30"
"06/05/12 13:17:54","102.6245","183.5","218.92","827","60.03","30"
"06/05/12 13:22:53","102.6387","181.0","219.27","819","60.03","30"
"06/05/12 13:27:53","102.6527","179.9","218.33","815","60.03","30"
"06/05/12 13:32:53","102.6667","178.6","218.56","810","60.0","30"
"06/05/12 13:37:53","102.6806","178.1","218.27","808","60.03","30"
"06/05/12 13:42:52","102.6944","176.9","218.56","800","60.03","30"
"06/05/12 13:47:52","102.7081","175.7","218.14","803","60.03","30"
"06/05/12 13:52:52","102.7218","173.9","217.12","797","60.03","30"
"06/05/12 13:57:52","102.7352","172.8","217.0","790","60.07","30"
"06/05/12 14:02:52","102.7486","171.0","217.39","784","60.03","30"
"06/05/12 14:07:53","102.7619","170.0","216.74","784","60.03","30"
"06/05/12 14:12:54","102.7752","169.2","216.16","776","60.03","30"
"06/05/12 14:17:52","102.7882","167.9","216.4","768","60.03","29"
"06/05/12 14:22:53","102.8013","166.3","216.03","764","60.03","29"
"06/05/12 14:27:53","102.8141","164.1","216.49","752","60.0","29"
"06/05/12 14:32:52","102.8268","162.7","215.82","752","60.03","29"
"06/05/12 14:37:53","102.8394","160.6","216.26","742","60.03","29"
"06/05/12 14:42:54","102.852","159.8","216.55","735","60.0","29"
"06/05/12 14:47:52","102.8643","158.2","216.46","731","60.0","28"
"06/05/12 14:52:53","102.8766","156.1","216.17","718","60.0","28"
"06/05/12 14:57:53","102.8887","154.0","215.96","716","60.0","28"
"06/05/12 15:02:52","102.9005","151.4","215.41","706","60.03","27"
"06/05/12 15:07:53","102.9123","149.2","216.01","688","60.0","27"
"06/05/12 15:12:54","102.9239","146.0","215.86","681","60.03","27"
"06/05/12 15:17:52","102.9351","144.5","215.71","675","60.03","27"
"06/05/12 15:22:53","102.9463","142.2","215.29","665","60.03","27"
"06/05/12 15:27:53","102.9572","139.2","216.17","653","60.03","27"
"06/05/12 15:32:53","102.9679","136.7","215.49","639","60.07","27"
"06/05/12 15:37:54","102.9784","134.1","216.03","629","60.0","27"
"06/05/12 15:42:54","102.9888","131.5","215.51","619","60.03","26"
"06/05/12 15:47:52","102.9989","128.8","215.34","607","60.03","26"
"06/05/12 15:52:54","103.0089","126.0","215.24","593","60.03","26"
"06/05/12 15:57:54","103.0185","123.1","215.47","586","60.07","26"
"06/05/12 16:02:54","103.028","119.6","214.77","569","60.07","26"
"06/05/12 16:07:53","103.0371","116.5","215.89","555","60.07","26"
"06/05/12 16:12:53","103.0461","113.4","215.49","538","60.03","26"
"06/05/12 16:17:54","103.0548","110.0","214.73","526","60.03","25"
"06/05/12 16:22:53","103.0632","106.3","215.78","511","60.03","25"
"06/05/12 16:27:53","103.0714","102.9","214.9","499","60.03","25"
"06/05/12 16:32:54","103.0793","99.5","215.11","482","60.03","25"
"06/05/12 16:37:53","103.0868","95.7","214.99","464","60.07","25"
"06/05/12 16:42:53","103.0942","92.1","215.09","447","60.03","25"
"06/05/12 16:47:53","103.1012","88.5","214.49","434","60.03","25"
"06/05/12 16:52:53","103.1079","84.5","214.87","419","60.03","24"
"06/05/12 16:57:53","103.1143","81.0","214.63","403","60.03","24"
"06/05/12 17:02:53","103.1205","77.0","214.15","382","60.03","24"
"06/05/12 17:07:52","103.1263","73.1","214.67","368","60.03","24"
"06/05/12 17:12:54","103.1319","69.1","214.55","350","60.03","24"
"06/05/12 17:17:53","103.137","64.9","214.43","333","60.03","24"
"06/05/12 17:22:54","103.1419","61.1","214.5","315","60.03","24"
"06/05/12 17:27:54","103.1461","57.6","214.46","166","60.0","23"
"06/05/12 17:32:54","103.1504","38.6","214.45","112","60.03","23"
"06/05/12 17:37:53","103.1542","55.2","214.68","372","60.03","23"
"06/05/12 17:42:53","103.1579","46.4","214.45","109","60.03","23"
"06/05/12 17:47:52","103.1611","35.2","214.37","142","60.03","23"
"06/05/12 17:52:53","103.1642","42.5","214.31","319","60.03","23"
"06/05/12 17:57:53","103.1669","28.5","214.24","94","60.03","22"
"06/05/12 18:02:52","103.1693","33.0","214.56","261","60.03","22"
"06/05/12 18:07:53","103.1715","22.3","214.05","317","60.03","22"
"06/05/12 18:12:52","103.1733","12.9","214.49","37","60.07","22"
"06/05/12 18:17:54","103.175","20.2","214.08","34","60.03","22"
"06/05/12 18:22:53","103.1763","15.5","213.97","83","60.0","21"
"06/05/12 18:27:54","103.1774","10.8","213.95","13","60.0","21"
"06/05/12 18:37:53","103.1792","10.6","213.47","62","60.03","20"
"06/05/12 18:42:53","103.1798","12.1","213.47","2","60.03","20"
"06/05/12 18:47:54","103.1803","7.3","213.44","0","60.03","20"
"06/05/12 18:52:53","103.1807","13.5","213.3","5","60.03","20"
"06/05/12 18:57:53","103.1809","0.0","213.74","0","60.07","20"
"06/05/12 19:02:53","103.1812","0.0","213.21","0","60.03","20"
"06/05/12 19:27:54","103.1812","0.0","212.89","0","60.03","18"
"06/06/12 06:17:54","103.1824","11.0","212.9","0","60.03","15"
"06/06/12 06:22:53","103.1829","14.4","212.35","0","60.0","15"
"06/06/12 06:27:54","103.1836","12.9","212.88","2","60.03","15"
"06/06/12 06:32:53","103.1844","12.9","212.88","267","60.03","15"
"06/06/12 06:37:53","103.1855","11.8","213.64","14","60.03","16"
"06/06/12 06:42:54","103.1867","16.4","213.22","65","60.03","17"
"06/06/12 06:47:54","103.1883","11.7","212.82","101","60.03","17"
"06/06/12 06:52:54","103.19","34.0","213.79","109","60.03","17"
"06/06/12 06:57:53","103.192","22.1","214.17","175","60.03","18"
"06/06/12 07:02:55","103.1943","27.5","212.99","205","60.03","18"
"06/06/12 07:07:53","103.1969","31.4","212.98","191","60.03","18"
"06/06/12 07:12:53","103.1998","33.4","213.9","86","60.0","19"
"06/06/12 07:17:54","103.203","36.8","213.72","97","60.03","19"
"06/06/12 07:22:54","103.2065","53.5","213.74","184","60.0","19"
"06/06/12 07:27:54","103.2103","47.2","214.75","102","60.03","20"
"06/06/12 07:32:54","103.2144","52.3","214.75","84","60.03","20"
"06/06/12 07:37:53","103.2186","50.0","213.78","130","60.03","21"
"06/06/12 07:42:54","103.2229","44.8","214.7","298","60.0","22"
"06/06/12 07:47:54","103.2268","46.6","215.09","181","60.03","22"
"06/06/12 07:52:54","103.2321","69.8","214.22","356","60.03","23"
"06/06/12 07:57:54","103.2377","73.8","215.2","369","60.03","23"
"06/06/12 08:02:54","103.2436","78.1","215.67","385","60.03","23"
"06/06/12 08:07:52","103.2498","81.9","215.3","400","60.03","24"
"06/06/12 08:12:53","103.2562","85.3","215.8","418","60.03","24"
"06/06/12 08:17:53","103.263","89.1","215.55","435","60.03","24"
"06/06/12 08:22:53","103.2701","92.8","216.18","448","60.03","25"
"06/06/12 08:27:53","103.2775","96.7","215.62","467","60.03","25"
"06/06/12 08:32:56","103.2852","100.5","214.67","484","60.03","25"
"06/06/12 08:37:54","103.2932","103.9","214.51","501","60.03","25"
"06/06/12 08:42:53","103.3013","106.5","215.36","512","60.03","26"
"06/06/12 08:47:55","103.3098","109.2","214.94","520","60.03","26"
"06/06/12 08:52:53","103.3183","112.5","214.88","535","60.03","26"
"06/06/12 08:57:54","103.3272","115.7","215.43","548","60.03","27"
"06/06/12 09:02:53","103.3362","117.8","216.37","558","60.03","27"
"06/06/12 09:07:53","103.3455","119.8","215.93","563","60.03","28"
"06/06/12 09:12:53","103.3549","122.2","215.9","579","60.0","29"
"06/06/12 09:17:53","103.3645","124.4","216.17","587","60.0","30"
"06/06/12 09:22:53","103.3742","126.1","216.13","596","60.03","31"
"06/06/12 09:27:53","103.3841","128.4","216.58","601","60.03","32"
"06/06/12 09:32:53","103.3943","132.1","216.89","620","60.03","32"
"06/06/12 09:37:54","103.4047","135.0","216.6","631","60.0","32"
"06/06/12 09:42:53","103.4153","137.4","216.3","642","60.03","32"
"06/06/12 09:47:53","103.4261","139.1","216.01","650","60.03","32"
"06/06/12 09:52:53","103.437","142.0","216.47","659","60.0","32"
"06/06/12 09:57:54","103.4483","143.9","216.65","670","60.03","32"
"06/06/12 10:02:53","103.4595","146.1","217.1","676","60.0","33"
"06/06/12 10:07:54","103.471","148.3","216.86","684","60.0","33"
"06/06/12 10:12:54","103.4826","149.4","216.97","691","60.0","34"
"06/06/12 10:17:55","103.4943","149.7","217.5","690","60.0","35"
"06/06/12 10:22:53","103.5059","151.0","216.92","699","60.03","36"
"06/06/12 10:27:53","103.5177","152.3","217.1","703","60.03","36"
"06/06/12 10:32:53","103.5296","154.5","217.34","707","60.0","37"
"06/06/12 10:37:53","103.5417","155.6","217.39","715","60.0","37"
"06/06/12 10:42:54","103.554","158.2","216.66","733","60.03","37"
"06/06/12 10:47:53","103.5663","157.8","216.91","730","60.0","38"
"06/06/12 10:52:53","103.5786","160.4","217.59","734","60.0","38"
"06/06/12 10:57:54","103.5912","161.4","218.23","738","60.03","38"
"06/06/12 11:02:54","103.6039","163.2","218.29","745","60.0","38"
"06/06/12 11:07:53","103.6165","163.6","218.36","742","60.0","39"
"06/06/12 11:12:54","103.6293","164.9","217.91","755","60.0","39"
"06/06/12 11:17:54","103.6423","166.3","218.09","763","60.03","39"
"06/06/12 11:22:54","103.6552","166.4","218.11","761","60.03","39"
"06/06/12 11:27:54","103.6683","167.2","217.96","758","60.03","39"
"06/06/12 11:32:55","103.6813","166.6","216.71","764","60.0","40"
"06/06/12 11:37:54","103.6943","169.2","217.03","771","60.03","39"
"06/06/12 11:42:54","103.7074","168.4","217.18","773","60.0","40"
"06/06/12 11:47:53","103.7207","170.6","217.57","777","60.03","39"
"06/06/12 11:52:53","103.734","171.0","217.39","776","60.03","39"
"06/06/12 11:57:54","103.7473","169.4","217.49","774","60.03","40"
"06/06/12 12:02:54","103.7606","172.9","217.48","792","60.03","40"
"06/06/12 12:07:53","103.7741","173.3","217.55","793","60.03","40"
"06/06/12 12:12:53","103.7875","171.8","216.66","787","60.03","41"
"06/06/12 12:17:53","103.801","174.7","217.43","798","60.03","39"
"06/06/12 12:22:53","103.8144","171.7","216.82","790","60.03","40"
"06/06/12 12:27:54","103.8279","171.2","217.42","785","60.0","41"
"06/06/12 12:32:54","103.8413","171.6","216.99","779","60.03","41"
"06/06/12 12:37:54","103.8547","172.1","216.54","792","60.03","41"
"06/06/12 12:42:54","103.8681","171.6","216.89","788","60.03","41"
"06/06/12 12:47:53","103.8815","172.8","217.36","792","60.03","40"
"06/06/12 12:52:53","103.895","173.6","217.09","791","60.03","40"
"06/06/12 12:57:54","103.9086","171.8","216.23","795","60.03","40"
"06/06/12 13:02:54","103.922","171.5","217.13","783","60.0","40"
"06/06/12 13:07:54","103.9353","171.4","218.04","784","60.0","40"
"06/06/12 13:12:53","103.9485","169.6","217.71","772","60.03","41"
"06/06/12 13:17:53","103.9618","170.1","217.49","777","60.0","41"
"06/06/12 13:22:53","103.975","168.5","217.17","774","60.0","41"
"06/06/12 13:27:53","103.988","166.5","217.45","760","60.03","41"
"06/06/12 13:32:54","104.001","166.2","217.3","763","60.0","42"
"06/06/12 13:37:54","104.013","171.4","216.2","790","60.0","42"
"06/06/12 13:42:54","104.0256","172.1","216.75","787","60.0","42"
"06/06/12 13:47:53","104.0386","166.4","216.48","762","60.0","41"
"06/06/12 13:52:53","104.0512","167.1","217.18","767","60.0","41"
"06/06/12 13:57:53","104.0641","166.4","217.36","761","60.03","41"
"06/06/12 14:02:54","104.0771","164.6","216.96","759","60.03","41"
"06/06/12 14:07:54","104.0899","161.9","216.57","742","60.03","41"
"06/06/12 14:12:53","104.1025","163.2","217.14","750","60.0","40"
"06/06/12 14:17:53","104.1151","160.6","217.22","739","60.03","39"
"06/06/12 14:22:54","104.1277","160.0","216.57","737","60.0","39"
"06/06/12 14:27:54","104.1402","160.3","217.15","735","60.03","39"
"06/06/12 14:32:53","104.1525","157.8","216.84","728","60.03","38"
"06/06/12 14:37:53","104.1647","156.9","216.56","726","60.03","38"
"06/06/12 14:47:55","104.1889","152.3","216.85","703","60.03","38"
"06/06/12 14:52:55","104.2006","150.5","217.64","695","60.0","38"
"06/06/12 14:57:55","104.2122","147.6","215.8","687","60.03","38"
"06/06/12 15:02:54","104.2236","146.0","216.74","673","60.0","38"
"06/06/12 15:07:53","104.2349","143.1","216.53","664","60.03","38"
"06/06/12 15:12:54","104.246","140.5","216.91","657","60.03","37"
"06/06/12 15:17:54","104.2568","138.8","216.69","643","60.03","37"
"06/06/12 15:22:54","104.2675","136.5","216.51","637","60.07","37"
"06/06/12 15:27:53","104.2781","134.6","215.7","628","59.96","36"
"06/06/12 15:32:53","104.2886","133.9","215.91","629","60.03","36"
"06/06/12 15:37:54","104.299","131.6","216.0","616","60.03","36"
"06/06/12 15:42:53","104.309","128.8","215.57","606","60.03","35"
"06/06/12 15:47:54","104.319","125.9","215.7","591","60.0","35"
"06/06/12 15:52:54","104.3287","124.6","216.61","586","60.03","35"
"06/06/12 15:57:55","104.3383","120.4","216.22","569","60.03","35"
"06/06/12 16:02:53","104.3474","116.6","216.17","553","60.03","34"
"06/06/12 16:07:54","104.3564","113.4","215.5","539","60.0","35"
"06/06/12 16:12:53","104.365","110.6","215.65","524","60.03","34"
"06/06/12 16:17:54","104.3737","111.5","216.11","530","60.03","34"
"06/06/12 16:22:53","104.3823","108.0","215.5","518","60.07","33"
"06/06/12 16:27:54","104.3904","99.3","215.65","477","60.03","32"
"06/06/12 16:32:55","104.398","96.8","215.94","465","60.0","32"
"06/06/12 16:37:53","104.4054","93.0","215.56","453","60.03","32"
"06/06/12 16:42:54","104.4125","89.4","215.03","437","60.03","31"
"06/06/12 16:47:53","104.4194","86.4","215.22","424","60.0","30"
"06/06/12 16:52:53","104.4259","83.1","215.53","407","60.03","30"
"06/06/12 16:57:53","104.4322","79.4","214.49","395","60.03","29"
"06/06/12 17:02:54","104.4383","76.1","215.24","377","60.03","29"
"06/06/12 17:07:54","104.4441","72.1","215.45","360","60.0","28"
"06/06/12 17:12:54","104.4495","68.2","214.79","345","60.03","28"
"06/06/12 17:17:55","104.4547","64.2","214.69","327","60.07","28"
"06/06/12 17:22:53","104.4595","60.4","214.97","310","60.03","27"
"06/06/12 17:27:55","104.4635","57.6","214.9","170","60.03","27"
"06/06/12 17:32:53","104.4675","45.5","215.21","361","60.03","27"
"06/06/12 17:37:55","104.4715","56.2","215.05","177","60.03","27"
"06/06/12 17:42:53","104.475","51.1","214.99","365","60.03","26"
"06/06/12 17:47:54","104.4783","46.2","214.76","180","60.03","26"
"06/06/12 17:52:53","104.4812","42.0","214.74","238","60.07","26"
"06/06/12 17:57:54","104.4839","28.2","214.57","164","60.07","26"
"06/06/12 18:02:54","104.4863","25.3","214.25","221","60.0","26"
"06/06/12 18:07:55","104.4884","26.8","214.51","62","60.03","26"
"06/06/12 18:12:53","104.4902","32.0","214.3","241","60.03","26"
"06/06/12 18:17:53","104.4918","20.5","214.56","188","60.03","26"
"06/06/12 18:22:54","104.4932","12.6","214.4","45","60.03","26"
"06/06/12 18:27:53","104.4943","12.5","213.92","108","60.03","25"
"06/06/12 18:32:54","104.4953","10.7","214.31","27","60.03","25"
"06/06/12 18:37:55","104.4961","10.5","214.05","12","60.03","25"
"06/06/12 18:42:54","104.4967","12.6","214.82","5","60.03","25"
"06/06/12 18:47:56","104.4972","0.0","214.44","0","60.03","25"
"06/06/12 18:52:54","104.4975","0.0","215.29","0","60.03","25"
"06/06/12 18:57:54","104.4979","0.0","214.88","0","60.03","25"
"06/06/12 19:02:54","104.4981","0.0","214.92","0","60.03","24"
"06/06/12 19:12:59","104.4986","10.7","214.37","1","60.03","24"
"06/07/12 06:17:54","104.4994","13.8","213.57","1","60.0","15"
"06/07/12 06:22:55","104.4999","11.7","213.93","50","60.0","15"
"06/07/12 06:27:53","104.5007","12.2","213.74","57","60.03","16"
"06/07/12 06:32:55","104.5015","15.9","215.74","205","60.0","17"
"06/07/12 06:37:54","104.5026","21.1","213.84","191","60.03","17"
"06/07/12 06:42:55","104.5038","19.6","213.92","203","60.0","18"
"06/07/12 06:47:54","104.5053","21.8","212.2","139","60.03","18"
"06/07/12 06:52:53","104.507","13.7","213.78","24","60.03","19"
"06/07/12 06:57:54","104.5089","30.4","214.01","17","60.03","19"
"06/07/12 07:02:55","104.5112","27.4","214.36","102","60.03","20"
"06/07/12 07:07:53","104.5137","38.6","215.14","301","60.03","21"
"06/07/12 07:12:53","104.5165","37.0","212.98","193","60.03","22"
"06/07/12 07:17:53","104.5196","35.9","212.9","311","60.03","22"
"06/07/12 07:22:55","104.523","51.5","212.57","400","60.03","23"
"06/07/12 07:27:54","104.5267","42.8","213.41","235","60.0","24"
"06/07/12 07:32:53","104.5307","61.4","214.01","82","60.03","24"
"06/07/12 07:37:54","104.535","58.2","213.94","412","60.0","25"
"06/07/12 07:42:54","104.5392","56.2","213.41","187","60.03","25"
"06/07/12 07:47:55","104.5432","54.2","214.26","290","60.03","26"
"06/07/12 07:52:54","104.5483","68.2","213.69","346","60.0","26"
"06/07/12 07:57:56","104.5538","71.9","213.81","364","60.0","27"
"06/07/12 08:02:54","104.5595","75.4","213.2","379","60.0","27"
"06/07/12 08:07:55","104.5656","78.9","213.69","394","60.0","28"
"06/07/12 08:12:54","104.5718","83.1","214.53","410","60.0","28"
"06/07/12 08:17:54","104.5785","86.6","214.24","428","60.0","29"
"06/07/12 08:22:54","104.5853","90.2","213.98","441","60.0","29"
"06/07/12 08:27:54","104.5925","93.6","214.21","453","60.03","30"
"06/07/12 08:32:55","104.5999","97.3","213.86","474","60.03","30"
"06/07/12 08:37:55","104.6076","100.8","214.21","488","60.03","30"
"06/07/12 08:42:55","104.6155","104.0","216.63","497","60.03","31"
"06/07/12 08:47:55","104.6237","107.0","216.23","509","60.03","31"
"06/07/12 08:52:54","104.6321","110.1","215.81","523","60.03","31"
"06/07/12 08:57:55","104.6409","113.2","216.37","534","60.0","32"
"06/07/12 09:02:55","104.6497","115.3","216.13","547","60.03","32"
"06/07/12 09:07:56","104.6589","118.4","216.61","559","60.03","32"
"06/07/12 09:12:54","104.6681","121.3","216.78","568","60.03","33"
"06/07/12 09:17:54","104.6776","122.9","216.72","580","60.03","33"
"06/07/12 09:22:54","104.6873","125.2","215.84","590","60.03","34"
"06/07/12 09:27:53","104.6971","127.7","215.89","599","60.03","34"
"06/07/12 09:32:56","104.7072","130.1","216.33","608","60.03","35"
"06/07/12 09:37:55","104.7174","133.1","215.87","622","60.03","35"
"06/07/12 09:42:54","104.7279","135.1","214.51","638","60.03","36"
"06/07/12 09:47:54","104.7385","138.0","215.6","648","60.0","36"
"06/07/12 09:52:55","104.7494","140.4","216.13","655","60.0","36"
"06/07/12 09:57:55","104.7605","142.9","215.73","666","60.0","37"
"06/07/12 10:02:53","104.7717","145.6","215.5","677","60.0","37"
"06/07/12 10:07:54","104.7831","147.2","216.52","680","60.0","37"
"06/07/12 10:12:54","104.7946","149.1","215.7","696","60.03","37"
"06/07/12 10:17:55","104.8064","150.4","216.71","697","60.03","37"
"06/07/12 10:22:55","104.8181","151.3","217.38","699","60.0","38"
"06/07/12 10:27:54","104.8299","153.1","217.41","706","60.0","38"
"06/07/12 10:32:55","104.8419","154.3","217.06","711","60.0","38"
"06/07/12 10:37:54","104.8541","157.0","217.34","726","60.0","38"
"06/07/12 10:42:55","104.8664","158.9","217.4","728","60.0","38"
"06/07/12 10:47:54","104.8788","159.0","217.81","736","60.03","39"
"06/07/12 10:52:55","104.8913","160.5","218.4","734","60.0","39"
"06/07/12 10:57:54","104.9038","161.4","218.37","738","60.03","39"
"06/07/12 11:02:55","104.9165","163.6","218.65","747","60.0","39"
"06/07/12 11:07:54","104.9293","165.7","218.29","758","60.03","39"
"06/07/12 11:12:54","104.9422","165.6","218.34","750","60.0","40"
"06/07/12 11:17:55","104.9551","165.4","217.84","759","60.0","40"
"06/07/12 11:22:54","104.968","166.3","217.49","760","60.03","40"
"06/07/12 11:27:54","104.981","167.4","217.98","765","60.03","41"
"06/07/12 11:32:55","104.994","168.4","217.25","768","60.0","41"
"06/07/12 11:37:53","105.0071","168.3","217.3","770","60.0","41"
"06/07/12 11:42:55","105.0202","162.9","217.72","741","60.03","42"
"06/07/12 11:47:55","105.0334","169.7","217.4","778","60.0","42"
"06/07/12 11:52:55","105.0466","169.9","217.6","778","60.03","43"
"06/07/12 11:57:55","105.0599","170.9","217.53","783","60.03","43"
"06/07/12 12:02:54","105.0731","171.7","215.44","791","60.0","43"
"06/07/12 12:07:53","105.0865","172.5","216.79","784","60.03","43"
"06/07/12 12:12:56","105.1001","172.3","218.93","785","60.07","43"
"06/07/12 12:17:55","105.1135","172.6","218.69","786","60.0","43"
"06/07/12 12:22:54","105.1268","170.8","218.27","781","60.03","43"
"06/07/12 12:27:54","105.1402","173.5","218.4","790","60.03","43"
"06/07/12 12:32:54","105.1538","174.6","217.71","794","60.0","43"
"06/07/12 12:37:55","105.1674","174.4","217.99","791","60.0","43"
"06/07/12 12:42:54","105.181","176.1","218.54","796","60.0","42"
"06/07/12 12:47:55","105.1947","175.6","218.25","799","60.03","42"
"06/07/12 12:52:55","105.2084","175.4","219.19","794","60.07","43"
"06/07/12 12:57:54","105.222","174.8","217.12","796","60.0","43"
"06/07/12 13:02:54","105.2356","176.2","217.03","806","60.03","42"
"06/07/12 13:07:55","105.2483","172.0","218.35","783","60.03","42"
"06/07/12 13:12:55","105.2614","155.7","217.28","719","60.0","42"
"06/07/12 13:17:55","105.2741","103.8","216.11","495","60.03","42"
"06/07/12 13:22:54","105.2841","153.4","217.69","704","60.0","41"
"06/07/12 13:27:53","105.298","157.9","217.39","722","60.03","41"
"06/07/12 13:32:55","105.3108","183.6","217.55","838","60.03","42"
"06/07/12 13:37:55","105.3244","175.0","216.12","805","60.03","41"
"06/07/12 13:42:55","105.3383","177.1","215.79","816","60.0","42"
"06/07/12 13:47:55","105.3522","178.3","216.3","821","60.03","42"
"06/07/12 13:52:55","105.3658","177.0","216.91","805","60.03","42"
"06/07/12 13:57:54","105.3795","132.9","215.68","625","60.03","42"
"06/07/12 14:02:55","105.3901","179.3","217.14","818","60.0","41"
"06/07/12 14:07:54","105.4036","166.3","216.38","767","60.0","41"
"06/07/12 14:12:54","105.4164","161.1","216.21","746","60.0","41"
"06/07/12 14:17:55","105.429","160.5","216.13","743","60.07","41"
"06/07/12 14:22:54","105.4413","159.0","216.23","732","60.03","41"
"06/07/12 14:27:54","105.4536","155.9","216.49","723","60.03","41"
"06/07/12 14:32:53","105.4656","154.6","216.04","713","60.03","41"
"06/07/12 14:37:55","105.4777","154.1","218.15","708","60.03","40"
"06/07/12 14:42:54","105.4896","151.2","217.71","694","60.0","40"
"06/07/12 14:47:55","105.5013","149.6","216.9","690","60.0","40"
"06/07/12 14:52:54","105.5129","146.2","215.65","682","60.03","40"
"06/07/12 14:57:55","105.5242","144.0","215.63","672","60.03","40"
"06/07/12 15:02:55","105.5353","141.8","216.48","657","60.03","40"
"06/07/12 15:07:55","105.5462","139.4","217.63","649","60.03","40"
"06/07/12 15:12:55","105.557","137.2","217.25","636","60.03","40"
"06/07/12 15:17:54","105.5676","134.5","216.54","628","60.03","40"
"06/07/12 15:22:55","105.5779","132.1","216.42","617","60.03","40"
"06/07/12 15:27:54","105.5881","130.0","216.58","606","60.03","40"
"06/07/12 15:32:54","105.5981","127.3","217.19","599","60.03","40"
"06/07/12 15:37:54","105.608","125.2","216.22","587","60.03","40"
"06/07/12 15:42:55","105.6177","122.3","215.88","574","60.0","40"
"06/07/12 15:47:54","105.6272","120.0","215.97","567","60.03","40"
"06/07/12 15:52:55","105.6364","117.2","215.78","555","60.0","40"
"06/07/12 15:57:55","105.6455","115.8","215.81","550","60.03","39"
"06/07/12 16:02:55","105.6544","113.7","216.76","534","60.03","39"
"06/07/12 16:07:55","105.6631","110.6","216.29","521","60.03","39"
"06/07/12 16:12:53","105.6715","106.4","216.36","511","60.03","38"
"06/07/12 16:17:55","105.6798","103.5","216.08","495","60.03","38"
"06/07/12 16:22:54","105.6876","101.0","216.8","483","60.0","38"
"06/07/12 16:27:55","105.6954","97.6","216.15","472","60.03","38"
"06/07/12 16:32:54","105.7029","93.9","216.24","454","60.03","38"
"06/07/12 16:37:53","105.7101","90.5","216.49","438","60.03","38"
"06/07/12 16:42:55","105.717","87.4","216.29","425","60.03","38"
"06/07/12 16:47:55","105.7236","83.9","217.04","407","60.03","37"
"06/07/12 16:52:55","105.73","80.6","215.19","400","60.07","37"
"06/07/12 16:57:55","105.7362","77.2","215.3","384","60.0","37"
"06/07/12 17:02:54","105.742","73.2","214.59","367","60.03","36"
"06/07/12 17:07:54","105.7476","69.8","214.86","352","60.0","36"
"06/07/12 17:12:54","105.7528","66.1","215.16","337","60.0","36"
"06/07/12 17:17:55","105.7579","62.5","214.38","324","60.0","35"
"06/07/12 17:22:54","105.7624","44.0","214.18","281","60.03","35"
"06/07/12 17:27:55","105.7663","54.3","214.46","100","60.03","35"
"06/07/12 17:32:54","105.7704","41.0","214.33","398","60.0","35"
"06/07/12 17:37:54","105.7741","46.8","214.86","173","60.03","35"
"06/07/12 17:42:55","105.7772","25.7","214.62","95","60.03","34"
"06/07/12 17:47:55","105.7798","31.4","214.01","216","60.0","34"
"06/07/12 17:52:55","105.782","27.0","214.09","84","60.03","33"
"06/07/12 17:57:54","105.7845","24.6","214.3","111","60.03","33"
"06/07/12 18:02:54","105.7867","30.5","214.42","13","60.03","32"
"06/07/12 18:07:55","105.7889","24.7","214.6","110","60.03","32"
"06/07/12 18:12:55","105.791","23.8","214.62","225","60.03","32"
"06/07/12 18:17:55","105.7929","31.4","213.94","79","60.0","32"
"06/07/12 18:22:54","105.7946","28.3","214.04","150","60.03","32"
"06/07/12 18:27:55","105.7962","25.3","214.6","89","60.07","32"
"06/07/12 18:32:55","105.7976","11.2","214.32","162","60.03","31"
"06/07/12 18:37:55","105.7992","27.1","214.4","174","60.03","31"
"06/07/12 18:42:55","105.8004","23.0","213.63","247","60.03","31"
"06/07/12 18:47:54","105.8015","14.0","213.93","32","60.03","31"
"06/07/12 18:52:55","105.8024","6.8","214.2","194","60.03","30"
"06/07/12 18:57:54","105.8032","11.7","214.51","1","60.03","30"
"06/07/12 19:02:55","105.8037","0.0","214.46","101","60.03","30"
"06/07/12 19:07:55","105.8043","13.4","213.98","13","60.03","29"
"06/07/12 19:12:54","105.8047","7.6","214.33","155","60.0","29"
"06/07/12 19:17:54","105.8052","0.0","214.23","0","60.0","28"
"06/07/12 19:22:55","105.8056","0.0","213.99","239","60.03","27"
"06/07/12 19:32:55","105.8061","0.0","213.45","0","60.0","26"
"06/07/12 19:37:54","105.8064","14.2","213.48","0","60.0","26"
"06/07/12 19:42:55","105.8066","0.0","213.22","0","60.03","25"
"06/08/12 05:52:58","105.8066","0.0","213.65","0","60.03","18"
"06/08/12 05:57:55","105.8067","0.0","212.96","0","60.0","19"
"06/08/12 06:02:55","105.8069","10.6","213.61","41","60.03","20"
"06/08/12 06:07:54","105.8073","0.0","213.18","0","60.03","20"
"06/08/12 06:12:55","105.8077","13.3","212.37","1","60.0","20"
"06/08/12 06:17:56","105.8082","0.0","213.76","0","60.0","21"
"06/08/12 06:22:55","105.8087","10.7","216.25","4","60.03","21"
"06/08/12 06:27:54","105.8094","15.5","210.64","5","60.0","22"
"06/08/12 06:32:55","105.8102","15.2","213.02","1","60.03","22"
"06/08/12 06:37:56","105.8113","15.2","213.74","3","60.0","22"
"06/08/12 06:42:55","105.8126","10.4","213.13","25","60.0","23"
"06/08/12 06:47:54","105.8141","13.6","213.66","22","60.03","23"
"06/08/12 06:52:54","105.8159","26.3","215.18","57","60.03","23"
"06/08/12 06:57:54","105.818","32.1","214.31","86","60.0","24"
"06/08/12 07:02:55","105.8204","27.7","214.52","176","60.0","24"
"06/08/12 07:07:55","105.823","40.7","213.42","110","60.03","25"
"06/08/12 07:12:54","105.8259","34.2","214.33","207","60.03","25"
"06/08/12 07:17:55","105.8292","38.0","213.2","241","60.0","26"
"06/08/12 07:22:56","105.8328","45.9","213.92","222","60.0","26"
"06/08/12 07:27:54","105.8368","63.6","214.14","177","60.03","27"
"06/08/12 07:32:55","105.8409","44.2","214.78","319","60.0","27"
"06/08/12 07:37:55","105.8455","66.8","214.46","336","60.0","28"
"06/08/12 07:42:55","105.8506","66.9","214.23","341","60.07","28"
"06/08/12 07:47:55","105.8563","80.3","214.47","399","60.0","29"
"06/08/12 07:52:55","105.8627","87.9","214.6","433","60.0","29"
"06/08/12 07:57:55","105.8698","92.5","214.99","451","60.0","30"
"06/08/12 08:02:55","105.8769","94.4","215.26","458","60.0","31"
"06/08/12 08:07:54","105.8843","95.6","214.43","465","60.0","32"
"06/08/12 08:17:56","105.8978","62.6","213.39","321","60.0","32"
"06/08/12 08:22:56","105.9015","39.1","213.03","223","60.0","32"
"06/08/12 08:27:56","105.904","28.1","212.56","155","60.03","32"
"06/08/12 08:32:55","105.9067","34.3","213.76","88","60.03","31"
"06/08/12 08:37:56","105.9104","58.7","214.05","76","60.03","31"
"06/08/12 08:42:56","105.9152","73.2","214.0","368","60.0","31"
"06/08/12 08:47:55","105.9216","85.7","213.66","420","60.0","31"
"06/08/12 08:52:56","105.9286","90.9","214.02","444","60.0","31"
"06/08/12 08:57:55","105.9348","68.6","214.09","350","60.07","31"
"06/08/12 09:02:54","105.941","92.8","215.04","453","60.03","31"
"06/08/12 09:07:55","105.9498","119.2","214.94","564","60.0","32"
"06/08/12 09:12:56","105.9592","97.6","214.36","476","60.03","32"
